ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
269,2016-11-28,94.81270833333333,2177.052708333333,661.7917916666667,36.46642628205129,24.77323066968821
269,2016-11-29,127.03408333333334,2713.7263749999997,762.73275,48.859262820512825,26.628042434618877
269,2016-11-30,120.04716666666667,2526.7225,1727.442,46.171987179487175,27.02585264991396
269,2016-12-01,156.81283333333332,3386.9586249999998,1861.2785416666666,60.312628205128206,26.33642053848368
269,2016-12-02,115.25795833333332,2535.0975,2127.5675833333335,44.329983974358974,25.86195151545234
269,2016-12-03,124.271125,2575.168166666667,1870.5649999999998,47.79658653846154,27.45046291960609
269,2016-12-04,98.62258333333334,2121.191166666667,1656.577875,37.93176282051282,26.44731587657993
269,2016-12-05,5.008125,207.05208333333334,1227.2275833333333,1.9262019230769227,13.758801126930623
269,2016-12-06,115.90125,2567.4322916666665,663.09525,44.57740384615384,25.67876652053872
269,2016-12-07,136.966375,2981.057166666667,882.5947916666668,52.67937500000001,26.13537255072208
269,2016-12-08,136.002875,2965.2324583333334,2516.4628749999997,52.30879807692308,26.090018174376123
269,2016-12-09,187.08879166666668,4078.8306666666667,1110.9283333333333,71.95722756410257,26.091384931168726
269,2016-12-10,188.76583333333335,4155.55725,667.6903333333333,72.60224358974358,25.83920560700841
269,2016-12-11,130.15129166666665,2830.9372083333333,675.974875,50.0581891025641,26.151902224625957
269,2016-12-12,125.15395833333334,2654.6715,673.4801249999999,48.13613782051283,26.8175340333488
269,2016-12-13,124.09141666666666,2683.59825,1119.2095833333333,47.72746794871795,26.303241992558142
269,2016-12-14,125.98716666666667,2783.2107083333335,1904.7659166666665,48.45660256410256,25.749290112187623
269,2016-12-15,128.01058333333333,2790.1799166666665,1750.8765,49.234839743589745,26.09748797362002
269,2016-12-16,131.54716666666667,2772.719125,2753.062416666667,50.5950641025641,26.98737590507136
269,2016-12-17,128.58354166666666,2731.1924583333334,1835.6130416666667,49.45520833333333,26.78046521214022
269,2016-12-18,110.50016666666666,2450.054291666667,1337.3968750000001,42.5000641025641,25.655014402203523
269,2016-12-19,111.570625,2464.8465,727.9705,42.91177884615385,25.748090406779223
269,2016-12-20,2.9895833333333335,72.69154166666667,30.509625,1.1498397435897436,23.39439519079
269,2016-12-21,100.31270833333333,2244.6270416666666,728.3045416666668,38.5818108974359,25.421244241348763
269,2016-12-22,117.78141666666666,2607.4767500000003,2061.950625,45.30054487179487,25.69457075589349
269,2016-12-23,107.27616666666667,2444.4654166666664,2304.86025,41.2600641025641,24.963437427326618
269,2016-12-24,113.85441666666667,2509.4197083333333,1071.7149166666666,43.79016025641025,25.80843177892959
269,2016-12-25,73.29712500000001,1774.6410416666668,695.1711666666666,28.191201923076925,23.494243037647166
269,2016-12-26,72.01070833333334,1718.3390416666668,703.9004166666667,27.696426282051284,23.838189241870523
269,2016-12-27,40.90916666666667,915.9399166666667,698.3808333333333,15.734294871794873,25.40613987386424
269,2016-12-28,55.956041666666664,1177.2499166666666,714.2022499999999,21.521554487179486,27.03730214864931
269,2016-12-29,88.87795833333332,1905.0841666666665,715.4630000000001,34.18383012820513,26.53780141749351
269,2016-12-30,72.04445833333334,1747.6529583333333,710.7177916666666,27.709407051282053,23.449329105377224
269,2016-12-31,95.83354166666668,2129.840875,722.062375,36.859054487179485,25.595016787997782
269,2017-01-01,72.26066666666667,1742.8997916666667,717.18225,27.792564102564103,23.583843480515014
269,2017-01-02,72.023625,1749.02625,704.4642916666667,27.701394230769232,23.42414168312225
269,2017-01-03,83.40129166666667,1966.1105833333334,649.0591666666667,32.07741987179487,24.12958617140629
269,2017-01-04,100.81012500000001,2266.523083333333,612.834125,38.773125,25.300496544321543
269,2017-01-05,139.97679166666668,3127.1699166666663,878.9672916666667,53.83722756410256,25.46182878285307
269,2017-01-06,181.84662500000002,4198.419083333333,1055.2365416666667,69.94100961538462,24.63794580793497
269,2017-01-07,172.33091666666667,3881.22975,1736.981125,66.2811217948718,25.25683251909756
269,2017-01-08,84.84658333333333,2084.0213333333336,745.663625,32.63330128205128,23.15886313037316
269,2017-01-09,82.17475,1946.35425,815.3046666666668,31.605673076923075,24.016047930808757
269,2017-01-10,80.84658333333333,1883.077,750.6050833333334,31.09483974358974,24.421853958234905
269,2017-01-11,81.58620833333333,1954.4614583333332,745.7822916666668,31.379310897435897,23.74513687256489
269,2017-01-12,98.91695833333334,2253.99125,733.1021666666667,38.04498397435898,24.963390222541655
269,2017-01-13,113.13295833333332,2491.3439166666667,651.0524583333333,43.512676282051274,25.83095708629192
269,2017-01-14,129.47683333333333,2735.7514166666665,817.8195416666667,49.79878205128205,26.92157563942086
269,2017-01-15,126.052375,2723.6072083333333,653.3933333333333,48.48168269230769,26.32640728312314
269,2017-01-16,79.39341666666667,1911.1737916666668,670.5222916666667,30.535929487179487,23.63030617317035
269,2017-01-17,83.22416666666668,1973.371125,664.54275,32.00929487179487,23.98975009776171
269,2017-01-18,99.00808333333333,2258.8285,882.0109583333333,38.08003205128205,24.932879175840238
269,2017-01-19,160.172125,3585.4322083333336,1357.6464166666667,61.60466346153846,25.411509262138814
269,2017-01-20,144.97933333333333,3235.08275,653.0206666666667,55.761282051282045,25.492107564928425
269,2017-01-21,118.16945833333334,2586.860166666667,939.7315833333333,45.44979166666667,25.98467738925372
269,2017-01-22,117.51329166666666,2606.2243750000002,544.9157083333333,45.19741987179487,25.648396987969317
269,2017-01-23,113.15658333333333,2538.9845833333334,972.1838333333334,43.52176282051282,25.3515664918319
269,2017-01-24,103.75804166666667,2389.3510833333335,1656.432125,39.9069391025641,24.701699600817932
269,2017-01-25,139.35179166666668,3327.05775,1161.32575,53.59684294871795,23.825238428675373
269,2017-01-26,126.23458333333333,2931.3357916666664,651.5819583333333,48.55176282051282,24.496149169801367
269,2017-01-27,162.33616666666668,3813.0436666666665,782.3144583333333,62.43698717948718,24.217457463916332
269,2017-01-28,104.59925,2503.2350833333335,646.467,40.230480769230766,23.76905806323091
269,2017-01-29,72.03408333333333,1736.1105,655.7165,27.705416666666665,23.601831643844736
269,2017-01-30,84.78670833333334,1917.9241666666667,675.3734583333334,32.610272435897436,25.146722045550696
269,2017-01-31,120.07579166666666,2609.051125,672.961375,46.1829967948718,26.179292606383438
269,2017-02-01,118.20345833333333,2565.1700416666667,683.7109999999999,45.462868589743586,26.21193375999013
269,2017-02-02,159.29720833333332,3558.6583333333333,735.982625,61.268157051282046,25.46284400448983
269,2017-02-03,131.84141666666667,3138.9178333333334,661.7530416666667,50.708237179487185,23.892244555585602
269,2017-02-04,118.534125,2728.5679166666664,670.6314583333334,45.590048076923075,24.71119044743099
269,2017-02-05,119.35704166666666,2682.9125416666666,626.209,45.906554487179484,25.30617857035272
269,2017-02-06,112.1175,2511.546875,702.790875,43.12211538461539,25.39318373263489
269,2017-02-07,163.87004166666665,3745.7831666666666,712.396875,63.02693910256411,24.885247727159026
269,2017-02-08,169.47683333333333,3910.6415416666664,602.4087499999999,65.18339743589743,24.65172811177461
269,2017-02-09,179.47945833333333,4246.911916666667,460.864625,69.03056089743589,24.039561109791745
269,2017-02-10,182.580875,4318.219166666667,665.3487083333333,70.22341346153846,24.051138610766053
269,2017-02-11,163.505375,3858.4588750000003,683.668,62.886682692307694,24.10478133686643
269,2017-02-12,113.60183333333333,2686.339916666667,678.5889583333334,43.69301282051282,24.055224406582862
269,2017-02-13,114.304875,2588.6579166666666,688.23475,43.963413461538465,25.117425768726036
269,2017-02-14,167.34920833333334,3983.936416666667,1054.5834166666666,64.36508012820512,23.894409461131026
269,2017-02-15,178.96908333333332,4448.178958333333,1711.1820416666667,68.83426282051282,22.886574751087668
269,2017-02-16,231.20345833333332,5663.462124999999,1423.058,88.92440705128205,23.221879299130023
269,2017-02-17,239.62525000000002,5767.64775,1271.906125,92.16355769230769,23.633001808810768
269,2017-02-18,231.14866666666668,5556.066125,2673.5367499999998,88.90333333333334,23.665137094738153
269,2017-02-19,154.45858333333334,3877.1804166666666,1096.9194583333333,59.407147435897436,22.66110455983925
269,2017-02-20,149.35695833333332,3768.5413750000002,597.7543333333333,57.444983974358976,22.54432365500506
269,2017-02-21,167.28933333333333,3983.5509583333333,599.424875,64.34205128205129,23.888171660523888
269,2017-02-22,174.19566666666665,4060.140041666667,1162.1153333333334,66.99833333333332,24.405143838720146
269,2017-02-23,203.63558333333333,4896.553416666667,1035.1470416666666,78.3213782051282,23.656375780258998
269,2017-02-24,223.78416666666666,5413.14725,1160.4681666666668,86.07083333333333,23.516059621733405
269,2017-02-25,197.37783333333334,4673.688999999999,789.6253333333334,75.91455128205129,24.022798877099248
269,2017-02-26,179.213875,4015.7265,542.1825,68.92841346153847,25.385898640216986
269,2017-02-27,174.888375,3982.7365416666667,621.9498333333333,67.26475961538462,24.97838766680493
269,2017-02-28,197.95862499999998,4687.871708333333,750.3694583333332,76.13793269230769,24.020594318027456
269,2017-03-01,7.119791666666667,172.867375,18.536875,2.73838141025641,23.428219618588464
269,2017-03-02,193.67995833333336,4642.285375,667.474875,74.49229166666667,23.732193822447012
269,2017-03-03,243.9195,5853.755,680.22725,93.81519230769231,23.702656201019686
269,2017-03-04,210.52370833333336,5000.174875,657.04125,80.97065705128206,23.949742909130645
269,2017-03-05,175.823125,4220.269541666667,636.6895833333333,67.62427884615386,23.69849917958933
269,2017-03-06,137.953375,3220.452125,1132.2868333333333,53.05899038461538,24.36691343326004
269,2017-03-07,197.51329166666667,4710.1425,1376.3110833333333,75.96665064102565,23.853236728270726
269,2017-03-08,233.64616666666666,5601.644458333333,583.9847083333333,89.86391025641025,23.72619840372718
269,2017-03-09,229.18525,5500.68875,590.1727083333334,88.14817307692307,23.70034292675319
269,2017-03-10,224.64866666666668,5395.929375,574.5719166666667,86.40333333333334,23.682231735823805
269,2017-03-11,190.65908333333334,4453.101833333333,591.0699166666667,73.33041666666666,24.354538917336182
269,2017-03-12,130.070625,2862.161625,644.0080416666666,50.02716346153846,25.850569213574726
269,2017-03-13,183.59666666666666,4274.175916666666,1448.5340416666668,70.61410256410255,24.43416132725208
269,2017-03-14,200.69033333333334,4645.6365,752.6061249999999,77.18858974358974,24.573457539731702
269,2017-03-15,204.52891666666667,4826.077625,822.7140833333333,78.66496794871796,24.107126836890767
269,2017-03-16,181.1825,4413.60175,743.2748750000001,69.68557692307692,23.351142956354565
269,2017-03-17,183.02112499999998,4424.884625,492.3862916666667,70.39274038461538,23.527961840172647
269,2017-03-18,193.73987499999998,4636.3975,212.19716666666667,74.51533653846153,23.769683012691065
269,2017-03-19,182.01070833333333,4532.454458333334,5.851583333333333,70.00411858974358,22.84275746737064
269,2017-03-20,177.83875,4281.511708333333,272.75695833333333,68.39951923076923,23.627311064323166
269,2017-03-21,132.76325,3368.231916666667,308.6510416666667,51.06278846153847,22.42130705667214
269,2017-03-22,199.13049999999998,5385.8345,34.48070833333333,76.58865384615385,21.03147916693937
269,2017-03-23,196.87266666666667,5038.74025,24.868458333333333,75.72025641025641,22.225343968112313
269,2017-03-24,203.20604166666666,5290.538125,3.5111666666666665,78.15616987179487,21.848509037012604
269,2017-03-25,195.72420833333334,5246.747791666667,3.279125,75.27854166666668,21.219707571442385
269,2017-03-26,167.620125,4484.241458333333,4.085416666666666,64.46927884615384,21.262885891282522
269,2017-03-27,167.83616666666668,4160.277041666667,92.48537499999999,64.5523717948718,22.94818474412029
269,2017-03-28,211.56533333333334,5069.394208333333,468.0535,81.37128205128205,23.739604542875703
269,2017-03-29,236.13566666666668,5611.150166666666,138.56679166666666,90.82141025641026,23.938378834848308
269,2017-03-30,236.97154166666667,5637.750666666667,488.715625,91.14290064102563,23.909768260661327
269,2017-03-31,187.01854166666666,4346.931,1.0105,71.93020833333334,24.47298575739732
269,2017-04-01,7.158874999999999,163.95583333333335,0.03983333333333333,2.7534134615384613,24.8372177212359
269,2017-04-02,158.81533333333334,3995.672958333333,0.830625,61.08282051282051,22.60932173040675
269,2017-04-03,113.12008333333334,2691.6534166666665,668.5967083333334,43.50772435897436,23.905928479131937
269,2017-04-04,184.68508333333332,4482.469166666667,1508.6056250000001,71.03272435897436,23.43686652675122
269,2017-04-05,234.255375,5535.4101666666675,886.3444166666667,90.09822115384615,24.07269954716695
269,2017-04-06,196.44295833333334,4562.406291666667,0.6846666666666666,75.55498397435898,24.492185845594825
269,2017-04-07,208.35183333333336,4939.761875,1010.9985416666667,80.13532051282051,23.992546778605828
269,2017-04-08,234.06799999999998,5570.796708333334,354.34679166666666,90.02615384615385,23.90065328851339
269,2017-04-09,194.44816666666668,4586.594041666666,6.722291666666667,74.7877564102564,24.115628677998906
269,2017-04-10,198.34916666666666,4878.319708333333,554.029125,76.28814102564104,23.128377061091836
269,2017-04-11,207.48987499999998,5036.635083333334,1.421375,79.80379807692307,23.433732100173163
269,2017-04-12,158.92733333333334,3738.802,0.9879583333333333,61.125897435897436,24.179714458743142
269,2017-04-13,155.07320833333333,3634.5338749999996,0.8130000000000001,59.643541666666664,24.27018512984542
269,2017-04-14,167.03666666666666,3997.295125,185.43595833333333,64.2448717948718,23.77007974583535
269,2017-04-15,155.328375,3678.0065833333333,0.975,59.741682692307684,24.022783894101693
269,2017-04-16,143.94820833333333,3343.1096249999996,219.02145833333336,55.36469551282052,24.492926753369957
269,2017-04-17,175.92208333333335,4197.062666666667,1.207125,67.66233974358975,23.842947560494956
269,2017-04-18,201.74495833333333,4884.168041666667,117.23083333333334,77.59421474358975,23.496172972128978
269,2017-04-19,183.906625,4594.4821249999995,321.53191666666663,70.73331730769232,22.76909903547254
269,2017-04-20,172.16437499999998,4174.503166666666,265.6499166666667,66.2170673076923,23.459758299979725
269,2017-04-21,204.00795833333333,5030.354416666666,396.6329166666667,78.46459935897435,23.06925463955188
269,2017-04-22,164.82591666666667,4085.7593333333334,0.8914166666666666,63.39458333333333,22.947625630394178
269,2017-04-23,135.677375,3517.2079166666667,1.0810833333333334,52.183605769230766,21.94292043795629
269,2017-04-24,133.17470833333334,3288.11,492.3862916666667,51.221041666666665,23.03883180822553
269,2017-04-25,211.57837500000002,5361.916708333333,1661.573625,81.37629807692308,22.445860101752636
269,2017-04-26,224.3205,5671.741875,1764.0745416666666,86.27711538461539,22.49767012713356
269,2017-04-27,213.883,5429.542708333333,994.6131666666666,82.2626923076923,22.40773972485789
269,2017-04-28,212.71383333333333,5291.451875,223.384875,81.81301282051281,22.866827804440934
269,2017-04-29,210.5445,5131.554416666667,2.364125,80.97865384615385,23.33887941654066
269,2017-04-30,188.45083333333332,4708.086583333333,1.6364583333333333,72.48108974358975,22.76872223928998
269,2017-05-01,207.03404166666667,5163.038333333333,114.214,79.62847756410257,22.809798500699795
269,2017-05-02,226.26845833333334,5533.782791666667,265.68304166666667,87.02633012820513,23.258780878744936
269,2017-05-03,235.82320833333333,5667.550291666666,441.24258333333336,90.70123397435896,23.66879776450349
269,2017-05-04,239.651375,5780.654708333333,147.05474999999998,92.17360576923078,23.58239634736299
269,2017-05-05,231.56791666666666,5631.414208333333,108.602375,89.06458333333333,23.39084731782504
269,2017-05-06,227.81529166666667,5571.727708333333,1.2311666666666665,87.62126602564102,23.25830308420068
269,2017-05-07,179.64604166666666,4285.64275,1.0939583333333334,69.09463141025641,23.844417900066187
269,2017-05-08,180.39608333333334,4251.311958333333,31.817916666666665,69.38310897435898,24.137326643751326
269,2017-05-09,212.59675000000001,5123.481541666667,28.71120833333333,81.76798076923077,23.603504174818234
269,2017-05-10,229.02374999999998,5534.380166666667,1133.98525,88.08605769230769,23.539464077594236
269,2017-05-11,233.65650000000002,5711.193833333334,387.29129166666667,89.86788461538463,23.27212306720577
269,2017-05-12,222.10695833333332,5410.651124999999,530.9075416666667,85.4257532051282,23.35057991107822
269,2017-05-13,156.78675,3752.3174583333334,66.73766666666667,60.30259615384615,23.768119466260064
269,2017-05-14,202.26587500000002,4849.4963333333335,329.35825,77.7945673076923,23.72526216897851
269,2017-05-15,209.35962500000002,5183.022041666666,570.7213333333333,80.5229326923077,22.977084102052466
269,2017-05-16,204.98462500000002,5052.973958333333,662.6819166666667,78.84024038461538,23.07593280359854
269,2017-05-17,167.92725,4336.647166666667,844.5757083333333,64.58740384615385,22.026836333199498
269,2017-05-18,205.19037500000002,5312.589708333334,334.15229166666666,78.919375,21.970287823296598
269,2017-05-19,217.49249999999998,5477.551625,1818.197875,83.65096153846153,22.586183064956504
269,2017-05-20,230.07570833333332,5691.472000000001,1361.6198333333334,88.49065705128206,22.994882886233608
269,2017-05-21,226.278875,5672.024708333333,53.13470833333333,87.03033653846154,22.692948875920578
269,2017-05-22,206.463875,5170.94175,440.56441666666666,79.4091826923077,22.712213733439693
269,2017-05-23,222.95075,5640.376916666667,390.29337499999997,85.75028846153846,22.48463536486768
269,2017-05-24,216.62520833333335,5553.993208333333,183.21620833333336,83.31738782051282,22.18649442267778
269,2017-05-25,216.59404166666664,5507.757375,3.984375,83.30540064102564,22.36952398459434
269,2017-05-26,223.29975000000002,5601.851083333334,3.611541666666667,85.88451923076924,22.674708633885647
269,2017-05-27,196.25812499999998,4793.714791666666,3.579708333333333,75.48389423076922,23.288445034646273
269,2017-05-28,166.52116666666666,4196.849,4.272875,64.04660256410256,22.569978168277093
269,2017-05-29,155.44033333333334,3877.392416666667,4.580333333333333,59.78474358974359,22.803893298078254
269,2017-05-30,104.34404166666667,2515.0405,401.6310416666667,40.13232371794872,23.599766697483485
269,2017-05-31,142.747625,3517.0128333333337,447.202125,54.902932692307694,23.087663082880418
269,2017-06-01,165.08095833333334,3941.8156249999997,4.303708333333334,63.492676282051285,23.822410973017316
269,2017-06-02,173.33091666666667,4205.624791666666,99.11358333333334,66.66573717948718,23.44393710361142
269,2017-06-03,225.65645833333335,5497.362125,19.374083333333335,86.79094551282051,23.349547012412696
269,2017-06-04,146.58879166666665,3497.999875,3.48725,56.38030448717949,23.83779130153787
269,2017-06-05,138.48725,3205.2490416666665,4.702541666666667,53.26432692307692,24.577236594603146
269,2017-06-06,137.48191666666665,3178.7988333333337,4.065166666666666,52.87766025641025,24.60183894321787
269,2017-06-07,151.1565,3682.944041666667,19.619875,58.13711538461538,23.346229206102624
269,2017-06-08,161.484625,3909.8710833333334,4.616291666666666,62.10947115384615,23.49382768971517
269,2017-06-09,153.838875,3787.2652916666666,42.8225,59.16879807692308,23.10603385906191
269,2017-06-10,153.79458333333335,3986.2346666666667,119.97220833333334,59.15176282051282,21.94639623644279
269,2017-06-11,136.55758333333333,3603.6721249999996,7.7792916666666665,52.52214743589744,21.555375357419464
269,2017-06-12,106.90654166666667,2651.066375,126.10691666666666,41.11790064102564,22.93869554714144
269,2017-06-13,164.07320833333333,4237.755208333333,285.7409166666667,63.105080128205124,22.02352552677301
269,2017-06-14,115.23720833333334,2766.2364583333333,20.668666666666667,44.322003205128205,23.696732483878954
269,2017-06-15,154.93004166666665,3691.878458333333,220.89066666666668,59.58847756410256,23.871146634254977
269,2017-06-16,157.09925,3851.922,5.204416666666667,60.42278846153847,23.199662413119132
269,2017-06-17,112.22158333333334,2760.2945416666666,44.72629166666667,43.16214743589744,23.126291906841445
269,2017-06-18,112.70341666666667,2771.9556666666667,20.881249999999998,43.34746794871795,23.127880777995447
269,2017-06-19,41.278875,1053.94675,472.2982083333333,15.876490384615385,22.278924492627354
269,2017-06-20,75.55745833333333,1980.6349583333333,1525.524125,29.060560897435895,21.69991027428444
269,2017-06-21,103.88829166666666,2514.7077083333334,280.64929166666667,39.95703525641026,23.49979802711222
269,2017-06-22,101.04716666666667,2278.1195416666665,121.48745833333334,38.864294871794876,25.230895739930048
269,2017-06-23,114.57058333333333,2702.214875,104.12349999999999,44.06560897435897,24.11783290159131
269,2017-06-24,93.57841666666667,2178.19625,97.28920833333332,35.991698717948715,24.437891067233064
269,2017-06-25,82.89608333333334,1933.566,281.28479166666665,31.883108974358976,24.387093796010987
269,2017-06-26,75.88566666666667,1708.3294583333334,5.949166666666667,29.186794871794874,25.268133445603507
269,2017-06-27,122.16699999999999,2854.6564583333334,318.6505833333333,46.98730769230769,24.343616420277073
269,2017-06-28,175.78933333333336,4295.030041666667,68.92333333333333,67.61128205128206,23.28152107770634
269,2017-06-29,142.54716666666667,3650.339,4.267458333333333,54.82583333333333,22.213164303978953
269,2017-06-30,150.65129166666665,3730.71575,670.1072083333333,57.94280448717949,22.970250791613438
269,2017-07-01,151.98204166666667,3652.8016666666667,70.81329166666667,58.45463141025641,23.667436465814745
269,2017-07-02,152.53670833333334,3661.3257083333333,4.623666666666667,58.66796474358974,23.698510094159843
269,2017-07-03,143.83358333333334,3460.3697916666665,529.2157083333333,55.320608974358976,23.644102098513272
269,2017-07-04,186.39870833333336,4612.7645,61.91941666666667,71.6918108974359,22.98617208623544
269,2017-07-05,121.49245833333333,3007.5579166666666,14.753124999999999,46.727868589743586,22.97843032901786
269,2017-07-06,109.34925,2641.401625,25.37216666666667,42.057403846153846,23.548671200276104
269,2017-07-07,167.00025,4237.777833333334,278.7765,64.23086538461538,22.416302272334786
269,2017-07-08,132.096625,3323.628,5.8397499999999996,50.80639423076923,22.608114843428122
269,2017-07-09,96.40133333333334,2368.0655416666664,6.331125,37.0774358974359,23.156576882235903
269,2017-07-10,131.404,3183.111166666667,220.54679166666665,50.54,23.48236408331534
269,2017-07-11,80.271125,1948.3950416666667,148.76408333333333,30.873509615384613,23.435130262448276
269,2017-07-12,57.625125,1334.2532083333333,3.6219583333333336,22.163509615384612,24.5673697711738
269,2017-07-13,0.0,0.0,0.0,0.0,0.0
269,2017-07-14,73.05220833333333,1924.807375,133.067,28.097003205128203,21.588929735689064
269,2017-07-15,133.19295833333334,3387.093833333333,6.643791666666666,51.22806089743589,22.368613978053194
269,2017-07-16,142.76325,3573.4885833333333,6.412791666666667,54.90894230769231,22.725270693113313
269,2017-07-17,136.18516666666667,3318.75475,413.88112500000005,52.37891025641026,23.34208706008046
269,2017-07-18,140.90916666666666,3521.3321666666666,19.136041666666667,54.19583333333333,22.76236014624453
269,2017-07-19,101.62529166666667,2640.1460416666664,7.555791666666667,39.08665064102564,21.895702926050784
269,2017-07-20,151.765875,3976.0089583333333,70.69945833333334,58.371490384615385,21.71259910809851
269,2017-07-21,131.31008333333332,3445.3485,162.83629166666665,50.5038782051282,21.679534712606802
269,2017-07-22,88.89095833333333,2299.3314583333336,6.6475,34.188830128205126,21.990800825469403
269,2017-07-23,94.14870833333333,2387.8955833333334,67.17945833333333,36.21104166666667,22.427665583064936
269,2017-07-24,116.896125,2854.8916666666664,83.72433333333333,44.96004807692307,23.29139603224874
269,2017-07-25,173.82320833333333,4324.597458333334,16.920083333333334,66.85508012820513,22.863731470870967
269,2017-07-26,148.65391666666667,3815.6104166666664,6.260791666666666,57.17458333333333,22.161408974354075
269,2017-07-27,75.57058333333333,1908.5467500000002,455.01641666666666,29.065608974358977,22.523454989742557
269,2017-07-28,157.195625,3949.647333333333,493.1037083333333,60.45985576923078,22.63951786264968
269,2017-07-29,137.09395833333335,3436.5331666666666,6.100291666666667,52.72844551282051,22.69252456371689
269,2017-07-30,107.89091666666667,2482.0342083333335,97.35379166666667,41.49650641025641,24.726472164579747
269,2017-07-31,138.239875,3227.0655,486.7803333333333,53.16918269230769,24.36747840904789
269,2017-08-01,127.929875,2926.277791666667,6.951208333333334,49.20379807692308,24.868034551060152
269,2017-08-02,123.245,2887.4180833333335,181.00591666666665,47.40192307692308,24.279775960166493
269,2017-08-03,170.1045,4270.188375,7.498916666666666,65.42480769230768,22.659681787457448
269,2017-08-04,195.2085,5046.873875,426.13958333333335,75.0801923076923,22.001956953996594
269,2017-08-05,187.09395833333335,4599.372249999999,6.88,71.95921474358975,23.139088158232415
269,2017-08-06,161.02370833333333,3723.7637083333334,6.202416666666667,61.932195512820506,24.59760068877744
269,2017-08-07,134.96641666666667,3133.043333333333,126.20954166666667,51.91016025641025,24.504415838664503
269,2017-08-08,181.65645833333335,4427.1547083333335,5.964916666666666,69.86786858974358,23.340555169841515
269,2017-08-09,118.094,2794.242875,6.268166666666667,45.42076923076923,24.04078910523004
269,2017-08-10,122.62520833333333,2797.7240416666664,6.656208333333333,47.16354166666667,24.93216091655374
269,2017-08-11,157.2085,3604.1344166666663,39.4155,60.46480769230769,24.811903426742802
269,2017-08-12,115.203375,2697.523875,6.743916666666667,44.308990384615385,24.29321216387751
269,2017-08-13,57.093916666666665,1364.99925,3.756625,21.959198717948716,23.792630604416487
269,2017-08-14,101.00804166666667,2323.678625,345.73879166666666,38.8492467948718,24.72662975703976
269,2017-08-15,138.32316666666665,3221.173666666667,93.74849999999999,53.20121794871795,24.426757484840838
269,2017-08-16,127.51595833333333,3099.179666666667,6.680291666666666,49.04459935897435,23.404686218130767
269,2017-08-17,183.71379166666668,4678.530333333333,209.80475,70.65915064102565,22.33661450231534
269,2017-08-18,180.54712500000002,4643.210416666667,7.604833333333333,69.44120192307692,22.118580404811507
269,2017-08-19,184.32308333333333,4658.03375,291.652125,70.89349358974358,22.50930747394816
269,2017-08-20,143.80754166666665,3451.500375,6.801708333333334,55.310592948717954,23.70056914298386
269,2017-08-21,102.721625,2472.7501666666667,6.7807916666666666,39.50831730769231,23.63016092035447
269,2017-08-22,132.03933333333333,3304.290333333333,90.42166666666667,50.78435897435898,22.730561341243458
269,2017-08-23,166.22683333333333,4264.9915,6.233833333333333,63.93339743589743,22.170117735157135
269,2017-08-24,174.84658333333334,4521.376041666666,5.4455,67.2486858974359,21.997410501335363
269,2017-08-25,164.1825,4248.1487916666665,255.11520833333336,63.14711538461538,21.984276759138545
269,2017-08-26,132.74508333333333,3259.9777083333333,4.394125,51.055801282051284,23.162682383713474
269,2017-08-27,159.049625,3728.4756249999996,4.726916666666667,61.17293269230769,24.26533990125433
269,2017-08-28,139.48725,3549.4959999999996,203.36258333333333,53.6489423076923,22.35387710677798
269,2017-08-29,149.469,3684.7657916666667,123.67170833333334,57.488076923076925,23.074180099121858
269,2017-08-30,146.80495833333333,3625.3056666666666,769.9005833333334,56.463445512820506,23.03462424325538
269,2017-08-31,185.52366666666668,4473.341416666667,2132.553625,71.35525641025642,23.591323776234358
269,2017-09-01,158.00029166666667,3694.402583333333,2165.662041666667,60.769342948717956,24.327568679669177
269,2017-09-02,150.21379166666665,3604.686708333333,731.7821250000001,57.77453525641025,23.704310177318035
269,2017-09-03,170.297125,4021.4822083333333,11.085749999999999,65.49889423076924,24.08830283274596
269,2017-09-04,161.3935,3866.2219583333335,6.8155833333333335,62.07442307692308,23.745662709677802
269,2017-09-05,159.03408333333334,3741.736375,12.466041666666667,61.16695512820514,24.1769805966384
269,2017-09-06,166.09395833333335,4122.224041666666,437.28991666666667,63.88229166666667,22.919613056033324
269,2017-09-07,176.90383333333332,4316.283291666667,858.7211666666667,68.0399358974359,23.313761028782746
269,2017-09-08,174.85704166666667,4297.672041666667,2889.6398750000003,67.25270833333335,23.143812022818413
269,2017-09-09,133.12783333333334,3209.450666666667,1026.3115833333334,51.203012820512825,23.595174707295012
269,2017-09-10,160.30495833333333,3801.0170416666665,3.3104999999999998,61.65575320512821,23.990106542281534
269,2017-09-11,139.34658333333334,3306.90875,26.969583333333333,53.59483974358975,23.96950973809335
269,2017-09-12,158.01579166666667,4017.6482916666664,5.065541666666666,60.77530448717948,22.372453477197762
269,2017-09-13,180.64083333333335,4607.751125,4.985708333333333,69.47724358974358,22.300364011329084
269,2017-09-14,117.66166666666668,2842.7930416666663,6.589166666666666,45.25448717948718,23.543704052517324
269,2017-09-15,120.81283333333333,2783.38925,6.4604583333333325,46.46647435897436,24.69017464748936
269,2017-09-16,163.06016666666667,3821.115625,6.860666666666667,62.71544871794872,24.274077845757127
269,2017-09-17,160.26591666666667,3801.831291666667,140.52933333333334,61.64073717948718,23.979127058333248
269,2017-09-18,167.66958333333335,4214.158083333333,356.03541666666666,64.48830128205128,22.6322900328101
269,2017-09-19,176.67741666666666,4505.269083333334,976.2042083333334,67.95285256410256,22.307214505568407
269,2017-09-20,175.08095833333334,4406.7925000000005,1475.9906250000001,67.33883012820513,22.599631167554282
269,2017-09-21,170.50025,4407.682458333334,398.30895833333335,65.57701923076922,22.003904877108557
269,2017-09-22,130.846625,3479.490875,1162.0434166666666,50.325624999999995,21.3910380938035
269,2017-09-23,199.40645833333335,5269.237666666667,904.2905000000001,76.69479166666667,21.52665101813484
269,2017-09-24,191.99249999999998,5252.088791666666,293.58683333333335,73.84326923076922,20.79396180873465
269,2017-09-25,174.54975000000002,4796.27725,566.811375,67.13451923076924,20.701412981286683
269,2017-09-26,184.42470833333334,5154.590583333334,780.2381666666666,70.93258012820513,20.352134644695163
269,2017-09-27,146.06279166666667,4119.293000000001,838.5065416666666,56.177996794871795,20.169816679639496
269,2017-09-28,155.03145833333335,4120.096166666667,686.7857916666667,59.627483974358974,21.404126905762215
269,2017-09-29,149.72679166666668,3927.550333333333,319.67491666666666,57.58722756410257,21.68516830203718
269,2017-09-30,218.70083333333332,5590.554375,3.424,84.11570512820512,22.252591725803185
269,2017-10-01,152.62004166666665,4021.2663333333335,2.1559583333333334,58.70001602564102,21.589061712994937
269,2017-10-02,151.27891666666667,3945.757916666667,81.35504166666666,58.18419871794872,21.808862136998957
269,2017-10-03,154.03670833333334,4150.872375,67.93691666666668,59.244887820512815,21.10910824063687
269,2017-10-04,168.22420833333334,4529.7108333333335,20.01095833333333,64.70161858974359,21.12530814758288
269,2017-10-05,187.666875,4979.021625,277.905625,72.17956730769231,21.440190885393072
269,2017-10-06,204.64604166666666,5385.2082083333335,327.5360416666667,78.71001602564102,21.616525402784706
269,2017-10-07,170.84916666666666,4488.768916666667,176.419125,65.71121794871794,21.6506357926732
269,2017-10-08,140.318,3611.172,7.551208333333334,53.96846153846154,22.10295041794372
269,2017-10-09,156.17470833333334,4031.241,216.81720833333335,60.06719551282052,22.03722871532888
269,2017-10-10,141.31016666666667,3716.0070833333334,222.34225,54.3500641025641,21.63126477864102
269,2017-10-11,149.291875,3792.280875,5.331875,57.41995192307693,22.393434899737837
269,2017-10-12,137.08875,3467.9186666666665,3.653833333333333,52.72644230769231,22.486297436714207
269,2017-10-13,187.46116666666668,4863.240666666667,310.1234583333333,72.10044871794872,21.926564530610435
269,2017-10-14,123.67208333333333,3248.1395833333336,4.771625,47.5661858974359,21.658183584149988
269,2017-10-15,151.37266666666667,4135.965875,62.72454166666666,58.22025641025641,20.818793277774702
269,2017-10-16,136.693,3303.2483749999997,3.525375,52.574230769230766,23.539112414861428
269,2017-10-17,186.23975,4635.314375,393.42375,71.63067307692307,22.85484202819936
269,2017-10-18,208.6695,5457.708166666666,124.33483333333334,80.25750000000001,21.748720090047563
269,2017-10-19,184.5705,4859.623791666667,4.168333333333334,70.98865384615385,21.604522747221232
269,2017-10-20,158.62008333333333,4154.122291666667,1137.4655416666667,61.00772435897436,21.720205713999523
269,2017-10-21,184.63054166666666,4465.644666666666,3.3319166666666664,71.01174679487178,23.518218374007567
269,2017-10-22,136.33358333333334,3190.5723333333335,3.8485416666666663,52.43599358974359,24.30632455580679
269,2017-10-23,128.34658333333334,2971.8039583333334,23.608583333333332,49.36407051282052,24.566834099106984
269,2017-10-24,158.54975,3754.57525,4.922625,60.980673076923075,24.020928277217692
269,2017-10-25,170.328375,4005.927916666667,3.9267083333333335,65.51091346153845,24.186270778711588
269,2017-10-26,178.38045833333334,4184.433291666667,2.303,68.60786858974359,24.24910224219696
269,2017-10-27,195.69816666666668,4931.605916666666,474.42404166666665,75.26852564102565,22.57269586282445
269,2017-10-28,206.21379166666668,5477.006375,411.12775000000005,79.31299679487181,21.41704253412624
269,2017-10-29,173.52891666666667,4543.798958333334,2.45575,66.74189102564102,21.723899539214806
269,2017-10-30,173.42470833333334,4391.864875,1.913625,66.7018108974359,22.461928527254866
269,2017-10-31,173.45075,4194.690875,1.7787499999999998,66.71182692307693,23.52129661799373
269,2017-11-01,166.2295,3775.6950833333335,1.4773333333333334,63.934423076923075,25.043569063806594
269,2017-11-02,120.46120833333333,2828.6341666666667,179.09591666666665,46.33123397435897,24.224536166993826
269,2017-11-03,180.64091666666664,4521.085333333333,279.0167916666667,69.47727564102564,22.727855633755397
269,2017-11-04,209.51583333333335,4985.193166666667,24.862,80.58301282051282,23.906714519710405
269,2017-11-05,156.78933333333333,3784.185125,1.9083333333333332,60.30358974358975,23.56834989966594
269,2017-11-06,165.47675,3806.1067083333332,15.725583333333333,63.644903846153845,24.730964869055114
269,2017-11-07,215.50029166666664,5157.697583333334,35.51045833333333,82.88472756410256,23.76714556494639
269,2017-11-08,191.96904166666664,4501.213083333333,1.4990833333333333,73.83424679487179,24.259769054787704
269,2017-11-09,116.74504166666667,3089.4287499999996,835.4394166666666,44.9019391025641,21.495388492577757
269,2017-11-10,191.47945833333333,5255.0924583333335,2.9434166666666663,73.6459455128205,20.72654276061117
269,2017-11-11,154.08620833333333,4063.3590833333333,2.5079583333333333,59.26392628205128,21.57066843205061
269,2017-11-12,153.26333333333335,4014.6394999999998,2.5513333333333335,58.947435897435895,21.715845912884028
269,2017-11-13,169.68525,4779.792875,252.13479166666664,65.2635576923077,20.193893103579306
269,2017-11-14,179.24770833333332,5272.31125,317.54179166666665,68.94142628205128,19.33916011191697
269,2017-11-15,192.13575,5424.812708333334,208.868875,73.89836538461539,20.146911055032195
269,2017-11-16,203.17733333333334,5466.230916666666,274.95570833333335,78.14512820512822,21.14327798069961
269,2017-11-17,224.75804166666668,5705.8835,836.5113333333334,86.44540064102564,22.40667304804282
269,2017-11-18,221.04716666666664,5575.447708333333,1342.6112916666666,85.01814102564101,22.552269022441603
269,2017-11-19,166.72941666666665,4207.132666666666,662.4890833333333,64.12669871794871,22.54296628168026
269,2017-11-20,203.10441666666668,5042.94525,1.4970416666666668,78.11708333333334,22.90973957078401
269,2017-11-21,194.54966666666667,4689.276708333334,166.60575,74.82679487179487,23.59987313016169
269,2017-11-22,153.596625,3630.070708333333,1726.1115833333333,59.075624999999995,24.068644169086834
269,2017-11-23,187.29979166666666,5039.045541666666,342.0755,72.0383814102564,21.14336215964223
269,2017-11-24,174.87270833333332,4706.99425,2.285875,67.25873397435898,21.133109646411352
269,2017-11-25,156.74770833333335,3817.6224166666666,1.6415833333333334,60.28758012820513,23.35572031281803
269,2017-11-26,123.55233333333332,2902.164125,1.3579166666666669,47.5201282051282,24.216647503046058
269,2017-11-27,118.69304166666666,2603.005541666667,1.2874583333333334,45.65116987179486,25.93792347114726
269,2017-11-28,153.67745833333333,3642.800541666667,1.895875,59.10671474358974,23.997158197947666
269,2017-11-29,167.73975,3935.498791666667,39.02370833333333,64.51528846153846,24.244947381775653
269,2017-11-30,188.10179166666668,4877.765041666667,930.0959166666667,72.34684294871795,21.935982616161898
269,2017-12-01,191.35695833333332,5194.309916666666,1488.3099583333333,73.59883012820512,20.95566460445818
269,2017-12-02,189.29445833333332,5320.453,1796.8178333333333,72.8055608974359,20.238313864491946
269,2017-12-03,192.31770833333334,5270.6359999999995,606.0500000000001,73.96834935897436,20.755886593245627
269,2017-12-04,212.08854166666666,5148.020083333334,47.368291666666664,81.57251602564102,23.434841000064516
269,2017-12-05,211.25520833333334,5472.278791666667,1.54,81.2520032051282,21.95959104336467
269,2017-12-06,182.70833333333334,4610.573791666667,95.92366666666668,70.2724358974359,22.541790886337413
269,2017-12-07,196.33333333333334,5273.674291666667,830.6242083333333,75.51282051282051,21.177065223940733
269,2017-12-08,190.94791666666666,5082.513333333333,450.76741666666663,73.44150641025641,21.370832264854965
269,2017-12-09,191.66666666666666,5242.686000000001,1488.3367916666666,73.71794871794873,20.795902880487002
269,2017-12-10,140.03125,3976.5660000000003,703.7289999999999,53.85817307692308,20.03096206836082
269,2017-12-11,177.77604166666666,4779.250541666667,2.037375,68.37540064102564,21.159162401389878
269,2017-12-12,194.75520833333334,5265.787833333333,31.317791666666665,74.90584935897436,21.038305728727032
269,2017-12-13,208.19791666666666,5502.215666666667,339.9462916666667,80.0761217948718,21.524040878299914
269,2017-12-14,214.375,5570.518416666667,421.13212500000003,82.45192307692307,21.890897168293176
269,2017-12-15,226.078125,5665.249333333333,317.01166666666666,86.953125,22.69993178955701
269,2017-12-16,195.47395833333334,4906.3859999999995,75.87233333333333,75.18229166666667,22.662730428998273
269,2017-12-17,181.41666666666666,4160.469375,1.62,69.77564102564102,24.803895407167182
269,2017-12-18,177.74479166666666,4415.567875,137.439625,68.36338141025641,22.89788430132305
269,2017-12-19,193.5625,5215.3876666666665,163.68833333333333,74.44711538461539,21.11152787108251
269,2017-12-20,194.29166666666666,4787.7155,1.246125,74.7275641025641,23.08398992982956
269,2017-12-21,180.11458333333334,4771.342833333333,113.26945833333333,69.27483974358975,21.473028117719153
269,2017-12-22,189.546875,5182.457375,862.767875,72.90264423076923,20.80491414155947
269,2017-12-23,171.1875,4856.632625,2.1863333333333332,65.84134615384616,20.050344295910172
269,2017-12-24,129.44270833333334,3517.05225,1.980875,49.78565705128205,20.935522711368428
269,2017-12-25,128.69791666666666,3183.571125,1.7205416666666666,49.499198717948715,22.995454493122267
269,2017-12-26,137.74479166666666,3211.0617916666665,1.3575,52.97876602564102,24.40122117749309
269,2017-12-27,159.69270833333334,3654.385083333333,0.8887083333333333,61.42027243589744,24.857406518149354
269,2017-12-28,108.20833333333333,2521.9585416666664,0.5413333333333333,41.618589743589745,24.406629184223917
269,2017-12-29,130.234375,2824.7239166666664,0.44133333333333336,50.090144230769226,26.226157256902425
269,2017-12-30,109.08854166666667,2468.663666666667,0.6200833333333333,41.95713141025641,25.136351955351643
269,2017-12-31,103.56770833333333,2222.7028333333333,0.4559583333333333,39.83373397435898,26.50501176920461
269,2018-01-01,117.40625,2548.974541666667,0.36870833333333336,45.15625,26.200571033557303
269,2018-01-02,164.44791666666666,3767.85975,0.7198333333333333,63.249198717948715,24.826682202601148
269,2018-01-03,146.75520833333334,3376.459041666667,0.6015833333333334,56.4443108974359,24.723905520580892
269,2018-01-04,150.07291666666666,3427.159416666667,0.2323333333333333,57.72035256410256,24.908814283750168
269,2018-01-05,182.75,4485.390833333334,87.89404166666667,70.28846153846153,23.17619479090358
269,2018-01-06,122.71354166666667,3079.1708333333336,0.36470833333333336,47.19751602564102,22.669594098429275
269,2018-01-07,113.15104166666667,2550.4389583333336,0.20558333333333334,43.51963141025641,25.236473114200574
269,2018-01-08,101.76041666666667,2390.3692916666664,0.5034583333333333,39.138621794871796,24.215805154327942
269,2018-01-09,146.15625,3664.9871666666663,360.68062499999996,56.213942307692314,22.68453969802441
269,2018-01-10,144.59375,3473.914666666667,319.2828333333333,55.61298076923077,23.676386061200503
269,2018-01-11,191.71354166666666,4809.82175,62.410625,73.73597756410255,22.672992601313943
269,2018-01-12,173.05208333333334,4548.216541666667,99.91445833333334,66.55849358974359,21.64316331489042
269,2018-01-13,177.60416666666666,4522.1762499999995,1.4264583333333334,68.30929487179486,22.340387581949926
269,2018-01-14,116.54166666666667,2830.677916666667,0.7979583333333333,44.82371794871795,23.419402232906418
269,2018-01-15,149.5,3483.528333333333,0.4688333333333334,57.49999999999999,24.4121979774338
269,2018-01-16,168.02083333333334,3933.8619999999996,0.7485833333333334,64.62339743589743,24.295679587754844
269,2018-01-17,154.83333333333334,3721.66575,0.8504583333333334,59.55128205128205,23.665306620056114
269,2018-01-18,143.15625,3642.0475,0.644125,55.060096153846146,22.35886458784516
269,2018-01-19,174.96875,4840.040791666667,727.3699583333333,67.29567307692308,20.563474891168056
269,2018-01-20,181.45833333333334,5075.192333333333,593.39675,69.79166666666666,20.338056536926867
269,2018-01-21,184.984375,5077.854958333333,809.4786250000001,71.14783653846153,20.72238760446412
269,2018-01-22,144.140625,3640.335875,280.59054166666664,55.43870192307693,22.523194288356702
269,2018-01-23,190.33333333333334,4816.236333333333,375.34308333333337,73.2051282051282,22.4797823344171
269,2018-01-24,186.61979166666666,4730.92125,0.6099583333333333,71.77684294871794,22.43866523031264
269,2018-01-25,4.364583333333333,126.553875,0.034708333333333334,1.6786858974358974,19.617893850434143
269,2018-01-26,0.0,0.0,0.0,0.0,0.0
269,2018-01-27,0.0,0.0,0.0,0.0,0.0
269,2018-01-28,0.0,0.0,0.0,0.0,0.0
269,2018-01-29,0.0,0.0,0.0,0.0,0.0
269,2018-01-30,0.0,0.0,0.0,0.0,0.0
269,2018-01-31,195.64583333333334,5338.397833333333,165.80945833333334,75.24839743589745,20.847054678629597
269,2018-02-01,191.21354166666666,5477.574583333334,583.5727083333334,73.54366987179488,19.857079922868333
269,2018-02-02,213.20833333333334,5558.687125,1155.3991666666668,82.00320512820512,21.818102767286877
269,2018-02-03,184.56770833333334,4461.79275,195.29716666666664,70.98758012820512,23.530511307802104
269,2018-02-04,178.33333333333334,4128.443791666667,1.0650833333333334,68.58974358974359,24.57147282692978
269,2018-02-05,132.46875,3091.7958333333336,84.894375,50.94951923076923,24.37180353650993
269,2018-02-06,152.60416666666666,3666.4265833333334,317.35949999999997,58.693910256410255,23.676005732708695
269,2018-02-07,169.80729166666666,4498.522666666667,0.11504166666666667,65.3104967948718,21.471948659676027
269,2018-02-08,208.08333333333334,5614.409083333333,607.3636666666666,80.03205128205128,21.082314158845854
269,2018-02-09,171.953125,4594.2652499999995,4647.248375,66.1358173076923,21.290165880351235
269,2018-02-10,186.79166666666666,5276.8995,944.1865833333333,71.84294871794872,20.135559979660194
269,2018-02-11,179.49479166666666,5156.597791666666,113.67166666666667,69.03645833333333,19.80038482441377
269,2018-02-12,155.5,4160.373208333333,82.79541666666667,59.80769230769231,21.260973211768253
269,2018-02-13,157.60416666666666,4010.88125,1863.7289166666667,60.61698717948718,22.35182192746849
269,2018-02-14,179.171875,4583.601958333334,1289.5285833333335,68.91225961538461,22.235555317044284
269,2018-02-15,166.33854166666666,4786.144375,1195.3374583333332,63.976362179487175,19.76933826156374
269,2018-02-16,187.94791666666666,5200.0922083333335,1361.8702916666666,72.28766025641026,20.55945080343514
269,2018-02-17,182.41666666666666,4806.816791666667,1.5578333333333332,70.16025641025641,21.586984703774668
269,2018-02-18,142.46354166666666,3750.5814583333336,1.6624999999999999,54.79366987179487,21.60678609037158
269,2018-02-19,181.88541666666666,4885.652041666667,120.484875,69.95592948717949,21.176802392977528
269,2018-02-20,179.40104166666666,5182.452541666667,56.419041666666665,69.00040064102564,19.69131250392567
269,2018-02-21,154.5625,4319.211333333334,5.726958333333333,59.44711538461539,20.355637938994107
269,2018-02-22,170.20833333333334,4531.789583333333,1.928,65.46474358974359,21.36466661364616
269,2018-02-23,179.13020833333334,4729.008666666667,258.83137500000004,68.89623397435898,21.546848544637427
269,2018-02-24,141.97395833333334,4265.791958333333,16.340125,54.605368589743584,18.93189371495532
269,2018-02-25,140.60416666666666,4309.157416666667,2.1399583333333334,54.07852564102564,18.560551187156225
269,2018-02-26,138.75,4044.686,301.26345833333335,53.36538461538461,19.513412165987667
269,2018-02-27,146.078125,3878.778333333333,65.00991666666667,56.183894230769226,21.422752121909518
269,2018-02-28,163.03645833333334,4441.668708333334,193.62466666666668,62.706330128205124,20.879668912409848
269,2018-03-01,156.14583333333334,4256.303416666667,138.855,60.056089743589745,20.8680975405347
269,2018-03-02,164.46875,4764.029916666666,64.061125,63.25721153846153,19.63785050223324
269,2018-03-03,127.97916666666667,3568.343833333333,1.8066666666666666,49.222756410256416,20.40128961009285
269,2018-03-04,146.80729166666666,4148.497375,258.84683333333334,56.46434294871795,20.129910550175744
269,2018-03-05,138.80208333333334,3899.79225,5.465833333333333,53.385416666666664,20.24601483222885
269,2018-03-06,187.72916666666666,5514.811791666667,1.676,72.20352564102565,19.36359964273889
269,2018-03-07,180.81770833333334,5361.6555,629.6798333333334,69.54527243589743,19.183466702951065
269,2018-03-08,94.22916666666667,2622.744666666667,2062.4900833333336,36.241987179487175,20.436869685963412
269,2018-03-09,125.203125,3199.381,1465.6289583333335,48.15504807692308,22.260465676798102
269,2018-03-10,178.23958333333334,4547.646166666666,38.854791666666664,68.5536858974359,22.294746029847843
269,2018-03-11,166.0625,4194.032749999999,962.69375,63.87019230769231,22.52292508127569
269,2018-03-12,210.88020833333334,5256.769,605.7073333333334,81.10777243589745,22.819281547330267
269,2018-03-13,203.86458333333334,5119.378333333333,131.67575,78.40945512820512,22.652158706661538
269,2018-03-14,191.30729166666666,4888.033791666667,0.3549583333333333,73.57972756410255,22.262932100683642
269,2018-03-15,191.94791666666666,4942.454916666667,52.36166666666667,73.8261217948718,22.09152639828778
269,2018-03-16,195.1875,4889.551083333333,424.88633333333337,75.07211538461539,22.707433536885876
