ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
269,2018-03-17,190.74479166666666,4939.125458333333,16.572416666666665,73.36338141025641,21.967855762128245
269,2018-03-18,141.97395833333334,3689.9514583333334,0.19020833333333334,54.605368589743584,21.886336684156543
269,2018-03-19,172.90104166666666,4242.320625,246.1955,66.50040064102564,23.183508405392047
269,2018-03-20,170.00520833333334,4279.372458333333,0.3092916666666667,65.38661858974359,22.597852905269402
269,2018-03-21,200.21875,4989.265083333333,217.483375,77.00721153846153,22.82722947289114
269,2018-03-22,231.96354166666666,5819.355541666667,299.434,89.2167467948718,22.67409057124999
269,2018-03-23,237.75520833333334,5926.11775,548.9863750000001,91.4443108974359,22.82153230478944
269,2018-03-24,226.796875,5706.416416666667,0.06529166666666666,87.2295673076923,22.607817757399612
269,2018-03-25,162.625,4213.106333333333,0.02754166666666667,62.54807692307692,21.95684454993184
269,2018-03-26,4.963541666666667,122.6355,0.0003333333333333333,1.9090544871794872,23.022925265432022
269,2018-03-27,0.0,0.0,0.0,0.0,0.0
269,2018-03-28,0.0,0.0,0.0,0.0,0.0
269,2018-03-29,0.0,0.0,0.0,0.0,0.0
269,2018-03-30,0.0,0.0,0.0,0.0,0.0
269,2018-03-31,0.0,0.0,0.0,0.0,0.0
269,2018-04-01,0.0,0.0,0.0,0.0,0.0
269,2018-04-02,0.0,0.0,0.0,0.0,0.0
269,2018-04-03,0.0,0.0,0.0,0.0,0.0
269,2018-04-04,0.0,0.0,0.0,0.0,0.0
269,2018-04-05,0.0,0.0,0.0,0.0,0.0
269,2018-04-06,0.0,0.0,0.0,0.0,0.0
269,2018-04-07,0.0,0.0,0.0,0.0,0.0
269,2018-04-08,0.0,0.0,0.0,0.0,0.0
269,2018-04-09,0.0,0.0,0.0,0.0,0.0
269,2018-04-10,0.0,0.0,0.0,0.0,0.0
269,2018-04-11,0.0,0.0,0.0,0.0,0.0
269,2018-04-12,0.0,0.0,0.0,0.0,0.0
269,2018-04-13,0.0,0.0,0.0,0.0,0.0
269,2018-04-14,0.0,0.0,0.0,0.0,0.0
269,2018-04-15,0.0,0.0,0.0,0.0,0.0
269,2018-04-16,0.0,0.0,0.0,0.0,0.0
269,2018-04-17,0.0,0.0,0.0,0.0,0.0
269,2018-04-18,0.0,0.0,0.0,0.0,0.0
269,2018-04-19,0.0,0.0,0.0,0.0,0.0
269,2018-04-20,0.0,0.0,0.0,0.0,0.0
269,2018-04-21,0.0,0.0,0.0,0.0,0.0
269,2018-04-22,0.0,0.0,0.0,0.0,0.0
269,2018-04-23,0.0,0.0,0.0,0.0,0.0
269,2018-04-24,0.0,0.0,0.0,0.0,0.0
269,2018-04-25,0.0,0.0,0.0,0.0,0.0
269,2018-04-26,0.0,0.0,0.0,0.0,0.0
269,2018-04-27,0.0,0.0,0.0,0.0,0.0
269,2018-04-28,0.0,0.0,0.0,0.0,0.0
269,2018-04-29,0.0,0.0,0.0,0.0,0.0
269,2018-04-30,0.0,0.0,0.0,0.0,0.0
269,2018-05-01,0.0,0.0,0.0,0.0,0.0
269,2018-05-02,0.0,0.0,0.0,0.0,0.0
269,2018-05-03,0.0,0.0,0.0,0.0,0.0
269,2018-05-04,0.0,0.0,0.0,0.0,0.0
269,2018-05-05,0.0,0.0,0.0,0.0,0.0
269,2018-05-06,0.0,0.0,0.0,0.0,0.0
269,2018-05-07,0.0,0.0,0.0,0.0,0.0
269,2018-05-08,0.0,0.0,0.0,0.0,0.0
269,2018-05-09,0.0,0.0,0.0,0.0,0.0
269,2018-05-10,0.0,0.0,0.0,0.0,0.0
269,2018-05-11,0.0,0.0,0.0,0.0,0.0
269,2018-05-12,0.0,0.0,0.0,0.0,0.0
269,2018-05-13,0.0,0.0,0.0,0.0,0.0
269,2018-05-14,130.59375,3593.5676666666664,1117.7879583333333,50.22836538461538,20.671957512882045
269,2018-05-15,117.91666666666667,3420.2112500000003,1951.3492916666667,45.3525641025641,19.61134142095917
269,2018-05-16,156.38020833333334,4295.200916666667,1431.3100416666666,60.14623397435898,20.71015463524462
269,2018-05-17,107.96354166666667,3037.6929999999998,2377.467416666667,41.5244391025641,20.217073050081826
269,2018-05-18,127.203125,3535.3687083333334,1871.5242083333333,48.92427884615385,20.466713255002432
269,2018-05-19,205.86458333333334,5603.307708333334,40.46004166666667,79.1786858974359,20.898841050371146
269,2018-05-20,200.57291666666666,5567.901000000001,4.4105,77.14342948717949,20.491125967198208
269,2018-05-21,190.08854166666666,5127.9963333333335,678.041,73.11097756410257,21.085954777669606
269,2018-05-22,198.96875,5445.118333333333,808.2509166666667,76.5264423076923,20.785601039891695
269,2018-05-23,195.546875,5380.4002083333335,279.52008333333333,75.21033653846155,20.673848862931163
269,2018-05-24,194.671875,5357.661791666666,749.8815833333333,74.87379807692308,20.66869016158114
269,2018-05-25,185.98958333333334,5084.1097500000005,516.9809583333333,71.53445512820514,20.809360901931313
269,2018-05-26,184.875,5163.395375,142.69029166666667,71.10576923076923,20.3670365839455
269,2018-05-27,183.4375,5089.96,6.562625,70.55288461538461,20.500232729399315
269,2018-05-28,170.015625,4427.816041666667,7.3842083333333335,65.390625,21.841592734981226
269,2018-05-29,173.484375,4628.4145,929.4225416666667,66.72475961538461,21.3212743397334
269,2018-05-30,171.70833333333334,4689.386750000001,675.3914166666667,66.04166666666667,20.828613381293643
269,2018-05-31,180.66145833333334,5080.347208333334,888.3998750000001,69.48517628205128,20.228196092590448
269,2018-06-01,178.32291666666666,4939.244,1426.3233333333335,68.58573717948718,20.536749975749775
269,2018-06-02,194.97395833333334,5251.5255,26.393041666666665,74.98998397435898,21.119137026363948
269,2018-06-03,171.765625,4763.572375,869.8367499999999,66.06370192307692,20.511079779874937
269,2018-06-04,163.703125,4420.507041666667,3.876708333333333,62.96274038461539,21.065410233058767
269,2018-06-05,177.96875,4635.389,11.136208333333334,68.44951923076923,21.839495518427185
269,2018-06-06,202.03125,5351.167375,2.5221666666666667,77.70432692307693,21.47608200631175
269,2018-06-07,176.40625,4402.504041666666,121.246125,67.8485576923077,22.792882018648918
269,2018-06-08,181.17708333333334,4740.539208333334,294.94254166666667,69.68349358974359,21.740051016758606
269,2018-06-09,196.69791666666666,5362.591041666667,3.795125,75.65304487179488,20.86460271310338
269,2018-06-10,149.421875,4282.027458333333,3.8517083333333333,57.46995192307692,19.849509153369414
269,2018-06-11,117.484375,3028.9865416666667,4.0004583333333334,45.18629807692307,22.06316460193362
269,2018-06-12,155.61979166666666,4186.506333333334,790.25625,59.85376602564103,21.14453383757504
269,2018-06-13,179.19791666666666,4993.038,151.83470833333334,68.92227564102565,20.415175743483005
269,2018-06-14,184.24479166666666,5125.147333333333,619.425375,70.86338141025641,20.44908608020288
269,2018-06-15,183.94270833333334,5062.158541666667,368.01879166666663,70.74719551282051,20.669590464695673
269,2018-06-16,188.17708333333334,5211.793708333334,4.951958333333333,72.37580128205127,20.538302849226728
269,2018-06-17,154.60416666666666,4093.9011666666665,6.308333333333334,59.46314102564103,21.48171142681198
269,2018-06-18,143.203125,3580.3368333333333,8.00925,55.078125,22.7516892207209
269,2018-06-19,156.51041666666666,3789.548375,6.610125,60.19631410256411,23.493127202496495
269,2018-06-20,172.94270833333334,4267.243583333334,5.375166666666666,66.51642628205127,23.053658722734294
269,2018-06-21,214.046875,5377.683041666666,5.3486666666666665,82.32572115384616,22.64116283024707
269,2018-06-22,217.85416666666666,5465.9636666666665,4.741625,83.7900641025641,22.67170427079108
269,2018-06-23,191.8125,4746.245,5.265625,73.77403846153847,22.98856122050168
269,2018-06-24,193.55729166666666,4848.117333333334,5.436458333333333,74.44511217948718,22.710225813371864
269,2018-06-25,168.69270833333334,4323.842375,4.8492500000000005,64.8818108974359,22.192769131709568
269,2018-06-26,152.49479166666666,3744.3206666666665,4.2921249999999995,58.65184294871795,23.16685144836835
269,2018-06-27,191.15104166666666,4668.903208333333,4.694083333333333,73.51963141025641,23.28878525631366
269,2018-06-28,208.91145833333334,5285.097333333333,5.6727083333333335,80.3505608974359,22.485073352533234
269,2018-06-29,205.74479166666666,5276.090333333334,6.650041666666667,79.13261217948718,22.182049257254103
269,2018-06-30,199.38020833333334,5224.537499999999,7.6903749999999995,76.68469551282051,21.707970993976875
269,2018-07-01,173.86979166666666,4510.256249999999,9.259041666666667,66.8729967948718,21.928450996486557
269,2018-07-02,158.86458333333334,3971.559541666667,10.612833333333333,61.10176282051282,22.753648670765834
269,2018-07-03,200.265625,5092.585541666666,108.82712500000001,77.02524038461539,22.369337164545914
269,2018-07-04,200.30208333333334,5165.605666666666,8.779333333333334,77.03926282051282,22.057142780245346
269,2018-07-05,166.23958333333334,4266.488666666667,9.2485,63.93830128205128,22.16403785582409
269,2018-07-06,204.72916666666666,5121.256125,187.404625,78.74198717948718,22.739884798391248
269,2018-07-07,195.328125,4781.153916666667,6.474291666666667,75.12620192307692,23.238981713218564
269,2018-07-08,188.36979166666666,4726.868291666667,6.744916666666666,72.44991987179488,22.66850055499954
269,2018-07-09,124.45833333333333,3047.102125,7.320083333333333,47.868589743589745,23.233894272943385
269,2018-07-10,158.78645833333334,4003.072166666667,319.31420833333334,61.071714743589745,22.563427942683298
269,2018-07-11,207.11458333333334,5178.5768333333335,50.699083333333334,79.65945512820512,22.750203890208656
269,2018-07-12,141.02604166666666,3443.1787499999996,6.299708333333334,54.24078525641025,23.298329593854387
269,2018-07-13,170.47395833333334,4228.061625,695.3364583333333,65.56690705128206,22.9351600250807
269,2018-07-14,194.359375,4991.88875,9.189041666666666,74.75360576923077,22.147547087429245
269,2018-07-15,142.78125,3585.0025416666667,8.877958333333334,54.91586538461538,22.65513997020527
269,2018-07-16,145.80729166666666,3544.9105833333338,11.052,56.07972756410257,23.396936479302042
269,2018-07-17,181.94270833333334,4566.735166666666,8.958541666666667,69.97796474358975,22.66281566147554
269,2018-07-18,169.40104166666666,4160.407125,7.482458333333334,65.1542467948718,23.161425386076584
269,2018-07-19,175.3125,4322.909833333333,157.75766666666667,67.42788461538461,23.068626826552283
269,2018-07-20,153.91145833333334,3908.912333333333,7.292083333333333,59.19671474358974,22.39752657928914
269,2018-07-21,205.02083333333334,5182.980541666667,7.773958333333333,78.85416666666667,22.501084673236296
269,2018-07-22,165.93229166666666,4149.092833333333,7.656041666666667,63.820112179487175,22.74902547807271
269,2018-07-23,118.76041666666667,2816.1693333333333,8.108,45.677083333333336,23.988217924592917
269,2018-07-24,165.734375,4128.690833333333,8.182541666666667,63.74399038461539,22.8341720862283
269,2018-07-25,176.44270833333334,4507.295708333333,7.869083333333333,67.86258012820512,22.267563616482512
269,2018-07-26,154.60416666666666,3994.387625,7.891125,59.46314102564103,22.016892632502643
269,2018-07-27,164.33333333333334,4246.6282083333335,8.102083333333333,63.205128205128204,22.012352669428772
269,2018-07-28,165.86458333333334,4089.1275,7.730625,63.79407051282051,23.073211539489648
269,2018-07-29,5.026041666666667,116.68650000000001,0.22945833333333332,1.933092948717949,24.501377920515417
269,2018-07-30,145.10416666666666,3431.7851666666666,6.2426666666666675,55.80929487179487,24.051647407092126
269,2018-07-31,206.94791666666666,5124.168625,264.053,79.59535256410255,22.973262958123062
269,2018-08-01,199.796875,5082.504291666667,8.306625,76.84495192307692,22.361244747432295
269,2018-08-02,200.71875,5096.271208333334,8.598916666666666,77.19951923076923,22.40373617446069
269,2018-08-03,194.91666666666666,4890.894,8.394458333333334,74.96794871794872,22.669699490976946
269,2018-08-04,164.57291666666666,4173.971208333333,120.25904166666668,63.29727564102564,22.42817597231802
269,2018-08-05,160.67708333333334,4169.315416666667,8.7865,61.798878205128204,21.92169979210882
269,2018-08-06,124.765625,3193.97175,42.927708333333335,47.98677884615385,22.22024861496244
269,2018-08-07,155.1875,3931.892625,89.04175,59.68750000000001,22.451229302495683
269,2018-08-08,155.40104166666666,3917.4152083333333,60.30191666666667,59.76963141025641,22.56520890271698
269,2018-08-09,4.770833333333333,117.18091666666668,0.232625,1.8349358974358976,23.15913806594883
269,2018-08-10,145.40625,3508.2293750000003,409.3320416666666,55.925480769230774,23.576543331064258
269,2018-08-11,155.72395833333334,3766.7545833333334,6.27975,59.893830128205124,23.516524992244836
269,2018-08-12,155.13020833333334,3786.531375,6.3172500000000005,59.665464743589745,23.30450345388844
269,2018-08-13,152.58854166666666,3726.13275,6.5295,58.687900641025635,23.29424489364267
269,2018-08-14,152.65104166666666,3720.1642083333336,827.5447083333333,58.7119391025641,23.341174207726038
269,2018-08-15,142.21354166666666,3440.0039583333332,1117.6491250000001,54.69751602564102,23.5161947286196
269,2018-08-16,156.328125,3863.0383333333334,575.1616250000001,60.12620192307693,23.019354395266593
269,2018-08-17,190.80208333333334,4807.142291666666,8.126166666666666,73.38541666666667,22.57777666735445
269,2018-08-18,155.77604166666666,3827.980708333333,7.266625,59.913862179487175,23.148132602084733
269,2018-08-19,143.734375,3488.711458333333,6.64975,55.28245192307693,23.435845762060552
269,2018-08-20,125.25,3061.543208333333,6.717958333333333,48.17307692307693,23.271392938721792
269,2018-08-21,185.90104166666666,4637.4196249999995,224.50795833333333,71.50040064102564,22.80292010481775
269,2018-08-22,201.01041666666666,5084.476541666667,67.65283333333333,77.31169871794872,22.488337670595616
269,2018-08-23,209.53645833333334,5289.165708333333,6.151791666666667,80.59094551282051,22.53499485955214
269,2018-08-24,209.703125,5338.115333333333,6.200916666666667,80.65504807692308,22.34611284235398
269,2018-08-25,155.70833333333334,3902.727666666667,6.293125,59.88782051282051,22.69491951341496
269,2018-08-26,153.25520833333334,3770.0337916666667,7.145291666666666,58.94431089743589,23.123578149257156
269,2018-08-27,151.69791666666666,3810.057166666667,79.91508333333333,58.34535256410256,22.648172408582553
269,2018-08-28,177.11458333333334,4711.185875,15.998833333333332,68.12099358974359,21.38499339498984
269,2018-08-29,107.546875,2869.0909166666665,703.3310833333334,41.36418269230769,21.322519631726554
269,2018-08-30,122.203125,3253.1095833333334,559.5817083333333,47.00120192307693,21.368235270535386
269,2018-08-31,170.26041666666666,4243.262083333333,6.9076249999999995,65.48477564102564,22.8243739003604
269,2018-09-01,187.25,4796.795833333334,7.452958333333334,72.01923076923077,22.205248121358785
269,2018-09-02,144.40104166666666,3919.336458333333,8.65525,55.53886217948718,20.95766126263755
269,2018-09-03,111.13020833333333,2927.98675,9.539583333333333,42.742387820512825,21.589772166925883
269,2018-09-04,166.84895833333334,4376.012333333333,350.9865,64.17267628205127,21.68852414080135
269,2018-09-05,191.92708333333334,5159.70975,10.491208333333333,73.81810897435898,21.159043407324305
269,2018-09-06,193.02083333333334,5157.109291666667,611.8881666666667,74.23878205128204,21.290354308604122
269,2018-09-07,203.27604166666666,5205.809583333333,731.8172083333334,78.18309294871794,22.21175909665454
269,2018-09-08,217.265625,5500.97075,298.1535,83.56370192307693,22.46656732132233
269,2018-09-09,181.984375,4495.0410833333335,4.221416666666666,69.99399038461539,23.029551171325036
269,2018-09-10,128.01041666666666,2972.7725833333334,192.73454166666667,49.23477564102564,24.49450469979797
269,2018-09-11,170.23958333333334,4269.91975,674.7679583333334,65.47676282051282,22.679102962714413
269,2018-09-12,210.49479166666666,5329.470875,63.542791666666666,80.95953525641025,22.46685586644763
269,2018-09-13,187.02604166666666,4750.496708333333,70.97854166666666,71.93309294871794,22.394846946165682
269,2018-09-14,201.95833333333334,5089.348916666667,271.00325000000004,77.67628205128206,22.57275612765158
269,2018-09-15,201.71354166666666,5128.241416666667,8.109666666666667,77.58213141025641,22.374411998587927
269,2018-09-16,202.11458333333334,5230.691291666667,8.177,77.7363782051282,21.97979306022948
269,2018-09-17,82.89583333333333,2108.9039583333333,1310.7339583333335,31.883012820512818,22.359440792984326
269,2018-09-18,84.92708333333333,49.407999999999994,2132.1,32.66426282051282,977.7638419441745
269,2018-09-19,203.69270833333334,49.407999999999994,2132.1,78.34334935897435,2345.11014930668
269,2018-09-20,150.88020833333334,49.407999999999994,2132.1,58.03084935897436,1737.0808743579537
269,2018-09-21,179.13020833333334,49.407999999999994,2132.1,68.89623397435898,2062.3225693601125
269,2018-09-22,213.0,49.407999999999994,2132.1,81.92307692307692,2452.264815414507
269,2018-09-23,203.140625,49.407999999999994,2132.1,78.13100961538461,2338.75402473621
269,2018-09-24,175.23958333333334,49.407999999999994,2132.1,67.39983974358974,2017.5298801701028
269,2018-09-25,199.54166666666666,49.407999999999994,2132.1,76.74679487179488,2297.3192881494674
269,2018-09-26,201.48958333333334,49.407999999999994,2132.1,77.49599358974359,2319.745614464144
269,2018-09-27,216.484375,49.407999999999994,2132.1,83.26322115384616,2492.3803563356814
269,2018-09-28,215.453125,49.407999999999994,2132.1,82.86658653846153,2480.507595345558
269,2018-09-29,202.25,49.407999999999994,2132.1,77.78846153846153,2328.500276608376
269,2018-09-30,125.78125,49.407999999999994,2132.1,48.37740384615385,1448.1170601589486
269,2018-10-01,116.27604166666667,49.407999999999994,2132.1,44.72155448717949,1338.6837833560467
269,2018-10-02,172.9375,49.407999999999994,2132.1,66.51442307692308,1991.02603998003
269,2018-10-03,217.00520833333334,49.407999999999994,2132.1,83.46354166666666,2498.3767002700865
269,2018-10-04,214.00520833333334,49.407999999999994,2132.1,82.30969551282051,2463.83775920791
269,2018-10-05,221.84375,49.407999999999994,2132.1,85.32451923076924,2554.0827354207145
269,2018-10-06,213.57291666666666,49.407999999999994,2132.1,82.14342948717949,2458.860793742354
269,2018-10-07,213.02083333333334,49.407999999999994,2132.1,81.93108974358975,2452.504669171884
269,2018-10-08,169.84375,49.407999999999994,2132.1,65.32451923076923,1955.407757009661
269,2018-10-09,173.47916666666666,49.407999999999994,2132.1,66.72275641025641,1997.262237671812
269,2018-10-10,200.328125,49.407999999999994,2132.1,77.04927884615384,2306.3737674904196
269,2018-10-11,200.88020833333334,49.407999999999994,2132.1,77.26161858974359,2312.72989206089
269,2018-10-12,217.88541666666666,49.407999999999994,2132.1,83.80208333333333,2508.5105215192316
269,2018-10-13,227.18229166666666,49.407999999999994,2132.1,87.37780448717949,2615.545260748372
269,2018-10-14,197.640625,49.407999999999994,2132.1,76.015625,2275.432632788887
269,2018-10-15,163.421875,49.407999999999994,2132.1,62.854567307692314,1881.4728362984404
269,2018-10-16,193.859375,49.407999999999994,2132.1,74.56129807692308,2231.8991758251022
269,2018-10-17,230.70833333333334,49.407999999999994,2132.1,88.73397435897435,2656.1405091842976
269,2018-10-18,240.15104166666666,49.407999999999994,2132.1,92.36578525641026,2764.854224715071
269,2018-10-19,175.921875,49.407999999999994,2132.1,67.66225961538461,2025.385090724174
269,2018-10-20,219.484375,49.407999999999994,2132.1,84.4170673076923,2526.919297397857
269,2018-10-21,237.359375,49.407999999999994,2132.1,91.2920673076923,2732.7138212266573
269,2018-10-22,235.921875,49.407999999999994,2132.1,90.7391826923077,2716.1639119676975
269,2018-10-23,230.47395833333334,49.407999999999994,2132.1,88.64383012820512,2653.442154413815
269,2018-10-24,224.61458333333334,49.407999999999994,2132.1,86.39022435897435,2585.983285151752
269,2018-10-25,120.921875,49.407999999999994,2132.1,46.50841346153846,1392.1711712509446
269,2018-10-26,131.39583333333334,49.407999999999994,2132.1,50.53685897435898,1512.7576477718408
269,2018-10-27,237.00520833333334,49.407999999999994,2132.1,91.15584935897436,2728.6363073512616
269,2018-10-28,193.17708333333334,49.407999999999994,2132.1,74.2988782051282,2224.0439652710315
269,2018-10-29,176.48958333333334,49.407999999999994,2132.1,67.88060897435896,2031.921105612676
269,2018-10-30,219.41145833333334,49.407999999999994,2132.1,84.38902243589743,2526.0798092470404
269,2018-10-31,204.5625,49.407999999999994,2132.1,78.67788461538461,2355.124043677137
269,2018-11-01,173.97395833333334,49.407999999999994,2132.1,66.9130608974359,2002.9587644094975
269,2018-11-02,202.453125,49.407999999999994,2132.1,77.86658653846153,2330.8388507427944
269,2018-11-03,224.40625,49.407999999999994,2132.1,86.31009615384615,2583.58474757799
269,2018-11-04,136.3125,49.407999999999994,2132.1,52.42788461538461,1569.3631345126296
269,2018-11-05,148.83333333333334,49.407999999999994,2132.1,57.24358974358974,1713.5152426957397
269,2018-11-06,198.09375,49.407999999999994,2132.1,76.18990384615385,2280.6494520118194
269,2018-11-07,185.07291666666666,49.407999999999994,2132.1,71.18189102564104,2130.7408536516805
269,2018-11-08,178.953125,49.407999999999994,2132.1,68.828125,2060.2838124224145
269,2018-11-09,183.16145833333334,49.407999999999994,2132.1,70.44671474358975,2108.7342714124115
269,2018-11-10,183.75520833333334,49.407999999999994,2132.1,70.67508012820512,2115.570103497634
269,2018-11-11,186.625,49.407999999999994,2132.1,71.77884615384616,2148.609958576209
269,2018-11-12,184.24479166666666,49.407999999999994,2132.1,70.86338141025641,2121.2066667959757
269,2018-11-13,184.75,49.407999999999994,2132.1,71.0576923076923,2127.023120412349
269,2018-11-14,180.91145833333334,2040.6995416666666,1945.5114583333334,69.58133012820514,50.42803498544314
269,2018-11-15,118.984375,2902.7580416666665,2844.1214999999997,45.76322115384615,23.31654160433311
269,2018-11-16,148.375,3926.161875,2792.0452499999997,57.067307692307686,21.496985738351235
269,2018-11-17,154.359375,3993.681,3836.257,59.36899038461539,21.985921712951033
269,2018-11-18,157.44791666666666,3993.681,3836.257,60.55689102564102,22.425833025694562
269,2018-11-19,155.21875,3993.681,3836.257,59.699519230769226,22.108325366581187
269,2018-11-20,158.46875,3993.681,3836.257,60.94951923076923,22.571233729400685
269,2018-11-21,158.40104166666666,3993.681,3836.257,60.92347756410257,22.56158980517528
269,2018-11-22,177.17708333333334,3993.681,3836.257,68.14503205128204,25.23592417691292
269,2018-11-23,193.234375,3993.681,3836.257,74.32091346153847,27.523017898984254
269,2018-11-24,175.04166666666666,3993.681,3836.257,67.32371794871796,24.93176964365011
269,2018-11-25,159.77083333333334,3993.681,3836.257,61.45032051282051,22.756693810658497
269,2018-11-26,159.9375,3993.681,3836.257,61.51442307692307,22.780432701059496
269,2018-11-27,219.19270833333334,3993.681,3836.257,84.30488782051282,31.22035007893998
269,2018-11-28,204.140625,3993.681,3836.257,78.515625,29.076431539599685
269,2018-11-29,222.375,3993.681,3836.257,85.52884615384615,31.673614517534077
269,2018-11-30,247.45833333333334,3993.681,3836.257,95.17628205128204,35.24631752288456
269,2018-12-01,193.72395833333334,3993.681,3836.257,74.50921474358975,27.592750889537186
269,2018-12-02,209.04166666666666,3993.681,3836.257,80.40064102564102,29.774503285454085
269,2018-12-03,235.38541666666666,3993.681,3836.257,90.53285256410255,33.52673164946213
269,2018-12-04,202.28125,3993.681,3836.257,77.80048076923077,28.811594543563523
269,2018-12-05,230.3125,3993.681,3836.257,88.58173076923077,32.80417917288169
269,2018-12-06,253.79166666666666,3993.681,3836.257,97.61217948717949,36.14839535812255
269,2018-12-07,255.49479166666666,3993.681,3836.257,98.26722756410257,36.39097714440776
269,2018-12-08,191.77083333333334,3993.681,3836.257,73.75801282051282,27.31456076765047
269,2018-12-09,206.09895833333334,3993.681,3836.257,79.26883012820512,29.355363501811432
269,2018-12-10,205.09895833333334,3993.681,3836.257,78.88421474358974,29.21293015940543
269,2018-12-11,219.390625,3993.681,3836.257,84.38100961538461,31.24854001129117
269,2018-12-12,223.53645833333334,3993.681,3836.257,85.9755608974359,31.83904491001604
269,2018-12-13,204.34375,3993.681,3836.257,78.59375,29.1053633122759
269,2018-12-14,215.55208333333334,3993.681,3836.257,82.90464743589745,30.701803691743144
269,2018-12-15,204.109375,3993.681,3836.257,78.50360576923077,29.0719804976495
269,2018-12-16,172.76041666666666,3993.681,3836.257,66.4463141025641,24.606843581286427
269,2018-12-17,163.234375,3993.681,3836.257,62.78245192307692,23.25001762680428
269,2018-12-18,178.34375,3993.681,3836.257,68.59375,25.40209640971992
269,2018-12-19,212.96354166666666,3993.681,3836.257,81.90905448717949,30.333109050202616
269,2018-12-20,148.16145833333334,3993.681,3836.257,56.985176282051285,21.103131726163852
269,2018-12-21,182.07291666666666,3993.681,3836.257,70.02804487179488,25.933254082442293
269,2018-12-22,226.515625,3993.681,3836.257,87.12139423076923,32.263377575933916
269,2018-12-23,108.40104166666667,3993.681,3836.257,41.692708333333336,15.43992268487532
269,2018-12-24,95.22916666666667,3993.681,3836.257,36.62660256410256,13.5638085028713
269,2018-12-25,114.36458333333333,3993.681,3836.257,43.986378205128204,16.289329857036098
269,2018-12-26,133.66145833333334,3993.681,3836.257,51.408253205128204,19.03784826127686
269,2018-12-27,147.46875,3993.681,3836.257,56.71874999999999,21.0044669629347
269,2018-12-28,230.92708333333334,3993.681,3836.257,88.81810897435898,32.89171633123538
269,2018-12-29,226.47395833333334,3993.681,3836.257,87.10536858974359,32.257442853333664
269,2018-12-30,162.703125,3993.681,3836.257,62.57812499999999,23.174349913651092
269,2018-12-31,129.56770833333334,3993.681,3836.257,49.83373397435897,18.454761765802306
269,2019-01-01,134.640625,3993.681,3836.257,51.78485576923077,19.177314242382735
269,2019-01-02,108.53645833333333,3993.681,3836.257,41.744791666666664,15.459210533326134
269,2019-01-03,139.58333333333334,3993.681,3836.257,53.68589743589743,19.88132071083739
269,2019-01-04,206.46875,3993.681,3836.257,79.4110576923077,29.408034164888647
269,2019-01-05,118.40625,3993.681,3836.257,45.54086538461539,16.864997949260342
269,2019-01-06,113.53645833333333,3993.681,3836.257,43.66786858974359,16.171377245356126
269,2019-01-07,137.609375,3993.681,3836.257,52.92668269230769,19.600163227650548
269,2019-01-08,217.33854166666666,3993.681,3836.257,83.5917467948718,30.956254923228858
269,2019-01-09,174.52083333333334,3993.681,3836.257,67.12339743589743,24.857585611146984
269,2019-01-10,193.25520833333334,3993.681,3836.257,74.32892628205127,27.52598526028438
269,2019-01-11,11.822916666666666,3993.681,3836.257,4.5472756410256405,1.683977537820928
269,2019-01-12,0.421875,3993.681,3836.257,0.1622596153846154,0.06008906632753091
269,2019-01-13,0.40625,3993.681,3836.257,0.15625,0.05786354535243718
269,2019-01-14,0.4270833333333333,3993.681,3836.257,0.1642628205128205,0.06083090665256216
269,2019-01-15,0.40625,3993.681,3836.257,0.15625,0.05786354535243718
269,2019-01-16,88.58333333333333,3993.681,3836.257,34.070512820512825,12.61722024813143
269,2019-01-17,134.72916666666666,3993.681,3836.257,51.818910256410255,19.18992552790827
269,2019-01-18,174.265625,3993.681,3836.257,67.02524038461539,24.82123543522046
269,2019-01-19,124.13020833333333,3993.681,3836.257,47.742387820512825,17.680280466469682
269,2019-01-20,109.98958333333333,3993.681,3836.257,42.3036858974359,15.666183984009852
269,2019-01-21,155.22395833333334,3993.681,3836.257,59.70152243589744,22.10906720690622
269,2019-01-22,148.421875,3993.681,3836.257,57.08533653846154,21.140223742415415
269,2019-01-23,148.41145833333334,3993.681,3836.257,57.08133012820513,21.13874006176535
269,2019-01-24,121.72395833333333,3993.681,3836.257,46.81690705128205,17.337550236305248
269,2019-01-25,151.52083333333334,3993.681,3836.257,58.27724358974359,21.581618735809005
269,2019-01-26,215.54166666666666,3993.681,3836.257,82.90064102564104,30.70032001109308
269,2019-01-27,136.82291666666666,3993.681,3836.257,52.62419871794872,19.488145338570828
269,2019-01-28,189.796875,3993.681,3836.257,72.99879807692308,27.03340328446363
269,2019-01-29,218.53125,3993.681,3836.257,84.05048076923077,31.12613635766101
269,2019-01-30,238.91666666666666,3993.681,3836.257,91.89102564102564,34.02969938983331
269,2019-01-31,245.515625,3993.681,3836.257,94.42908653846153,34.9696110816479
269,2019-02-01,228.67708333333334,3993.681,3836.257,87.95272435897435,32.57124131082188
269,2019-02-02,180.47395833333334,3993.681,3836.257,69.4130608974359,25.705509102657704
269,2019-02-03,141.30729166666666,3993.681,3836.257,54.34895833333333,20.12686985842273
269,2019-02-04,157.44791666666666,3993.681,3836.257,60.55689102564102,22.425833025694562
269,2019-02-05,189.05208333333334,3993.681,3836.257,72.71233974358975,26.92732011798416
269,2019-02-06,149.54166666666666,3993.681,3836.257,57.516025641025635,21.299719412297133
269,2019-02-07,216.27604166666666,3993.681,3836.257,83.18309294871796,30.804919496922484
269,2019-02-08,191.27083333333334,3993.681,3836.257,73.56570512820512,27.243344096447476
269,2019-02-09,120.13541666666667,3993.681,3836.257,46.20592948717949,17.11128893717072
269,2019-02-10,116.875,3993.681,3836.257,44.95192307692308,16.646896893701157
269,2019-02-11,191.74479166666666,3993.681,3836.257,73.7479967948718,27.310851566025313
269,2019-02-12,112.90625,3993.681,3836.257,43.42548076923077,16.081614566027348
269,2019-02-13,106.97916666666667,3993.681,3836.257,41.14583333333333,15.237400276141788
269,2019-02-14,239.61979166666666,3993.681,3836.257,92.16145833333333,34.12984783371253
269,2019-02-15,235.97395833333334,3993.681,3836.257,90.75921474358975,33.61055960619066
269,2019-02-16,206.984375,3993.681,3836.257,79.609375,29.481476357066743
269,2019-02-17,134.203125,3993.681,3836.257,51.61658653846154,19.114999655080112
269,2019-02-18,189.03125,3993.681,3836.257,72.70432692307692,26.92435275668404
269,2019-02-19,229.91145833333334,3993.681,3836.257,88.42748397435898,32.74705746785428
269,2019-02-20,165.96354166666666,3993.681,3836.257,63.83213141025641,23.638741957120647
269,2019-02-21,140.56770833333334,3993.681,3836.257,54.0645032051282,20.021528532268295
269,2019-02-22,153.03125,3993.681,3836.257,58.85817307692308,21.796752430068064
269,2019-02-23,168.71354166666666,3993.681,3836.257,64.88982371794872,24.030433648737148
269,2019-02-24,129.13020833333334,3993.681,3836.257,49.665464743589745,18.392447178499676
269,2019-02-25,163.91145833333334,3993.681,3836.257,63.04286858974359,23.34645686905834
269,2019-02-26,199.97395833333334,3993.681,3836.257,76.9130608974359,28.482959279574686
269,2019-02-27,242.08333333333334,3993.681,3836.257,93.10897435897436,34.480738307452306
269,2019-02-28,239.578125,3993.681,3836.257,92.1454326923077,34.12391311111228
269,2019-03-01,239.90104166666666,3993.681,3836.257,92.26963141025641,34.16990721126422
269,2019-03-02,216.91145833333334,3993.681,3836.257,83.42748397435898,30.895424016576296
269,2019-03-03,151.35416666666666,3993.681,3836.257,58.21314102564102,21.557879845408007
269,2019-03-04,186.15625,3993.681,3836.257,71.5985576923077,26.514856897266792
269,2019-03-05,236.31770833333334,3993.681,3836.257,90.89142628205128,33.65952106764272
269,2019-03-06,238.73958333333334,3993.681,3836.257,91.82291666666667,34.00447681878225
269,2019-03-07,242.04166666666666,3993.681,3836.257,93.09294871794872,34.47480358485206
269,2019-03-08,227.57291666666666,3993.681,3836.257,87.52804487179488,32.41397116191526
269,2019-03-09,241.78125,3993.681,3836.257,92.99278846153847,34.4377115686005
269,2019-03-10,159.40625,3785.6767916666668,3636.451916666667,61.310096153846146,23.9522794817743
269,2019-03-11,187.71875,3993.681,3836.257,72.19951923076923,26.737408994776164
269,2019-03-12,194.8125,3993.681,3836.257,74.92788461538461,27.74779551746872
269,2019-03-13,238.58854166666666,3993.681,3836.257,91.76482371794872,33.98296344935635
269,2019-03-14,221.578125,3993.681,3836.257,85.22235576923077,31.560112947804292
269,2019-03-15,186.31770833333334,3993.681,3836.257,71.66065705128204,26.53785394734276
269,2019-03-16,231.56770833333334,3993.681,3836.257,89.0645032051282,32.98296269121422
269,2019-03-17,201.796875,3993.681,3836.257,77.6141826923077,28.74260339333562
269,2019-03-18,204.58333333333334,3993.681,3836.257,78.68589743589743,29.139487967227335
269,2019-03-19,177.83333333333334,3993.681,3836.257,68.3974358974359,25.32939605786686
269,2019-03-20,220.921875,3993.681,3836.257,84.96995192307692,31.466641066850354
269,2019-03-21,224.69270833333334,3993.681,3836.257,86.42027243589745,32.003733462172974
269,2019-03-22,224.796875,3993.681,3836.257,86.46033653846153,32.0185702686736
269,2019-03-23,232.51041666666666,3993.681,3836.257,89.42708333333333,33.11723579004487
269,2019-03-24,184.92708333333334,3993.681,3836.257,71.12580128205128,26.33978258055941
269,2019-03-25,191.93229166666666,3993.681,3836.257,73.82011217948717,27.33755781772644
269,2019-03-26,235.08333333333334,3993.681,3836.257,90.41666666666667,33.48370491061032
269,2019-03-27,235.84375,3993.681,3836.257,90.70913461538461,33.592013598064874
269,2019-03-28,172.48958333333334,3993.681,3836.257,66.34214743589743,24.568267884384802
269,2019-03-29,191.11458333333334,3993.681,3836.257,73.50560897435898,27.22108888669654
269,2019-03-30,98.19270833333333,3993.681,3836.257,37.76642628205128,13.985915647814078
269,2019-03-31,0.4114583333333333,3993.681,3836.257,0.15825320512820512,0.05860538567746843
269,2019-04-01,0.4010416666666667,3993.681,3836.257,0.15424679487179488,0.05712170502740593
269,2019-04-02,108.04166666666667,3993.681,3836.257,41.55448717948718,15.388735702448164
269,2019-04-03,132.984375,3993.681,3836.257,51.14783653846153,18.9414090190228
269,2019-04-04,157.83333333333334,3993.681,3836.257,60.7051282051282,22.480729209746876
269,2019-04-05,168.49479166666666,3993.681,3836.257,64.8056891025641,23.999276355085833
269,2019-04-06,156.328125,3993.681,3836.257,60.12620192307693,22.266337355812844
269,2019-04-07,144.46354166666666,3993.681,3836.257,55.562900641025635,20.576425095391667
269,2019-04-08,142.17708333333334,3993.681,3836.257,54.68349358974359,20.25075719270295
269,2019-04-09,151.76041666666666,3993.681,3836.257,58.36939102564103,21.615743390760443
269,2019-04-10,170.55729166666666,3993.681,3836.257,65.59895833333333,24.29304512379821
269,2019-04-11,158.88541666666666,3993.681,3836.257,61.10977564102564,22.630580955403186
269,2019-04-12,170.96875,3993.681,3836.257,65.75721153846153,24.351650509475675
269,2019-04-13,168.24479166666666,3993.681,3836.257,64.70953525641025,23.963668019484334
269,2019-04-14,174.47395833333334,3993.681,3836.257,67.10536858974359,24.850909048221705
269,2019-04-15,172.09375,3993.681,3836.257,66.18990384615384,24.511888019682427
269,2019-04-16,178.5625,3993.681,3836.257,68.67788461538461,25.433253703371232
269,2019-04-17,182.22395833333334,3993.681,3836.257,70.08613782051282,25.9547674518682
269,2019-04-18,7.140625,124.80254166666667,119.883,2.746394230769231,32.546016023311495
269,2019-04-19,204.53645833333334,3827.277625,3676.412958333333,78.66786858974359,30.39945537840214
269,2019-04-20,229.84895833333334,3993.681,3836.257,88.40344551282051,32.73815538395392
269,2019-04-21,208.515625,3993.681,3836.257,80.1983173076923,29.699577412625928
269,2019-04-22,211.80208333333334,3993.681,3836.257,81.46233974358974,30.167678657720643
269,2019-04-23,222.94791666666666,3993.681,3836.257,85.74919871794872,31.755216953287512
269,2019-04-24,230.51041666666666,3993.681,3836.257,88.65785256410257,32.832369105232885
269,2019-04-25,227.09375,3993.681,3836.257,87.34375,32.34572185201238
269,2019-04-26,221.671875,3993.681,3836.257,85.25841346153847,31.573466073654856
269,2019-04-27,230.03125,3993.681,3836.257,88.4735576923077,32.764119795330004
269,2019-04-28,161.3125,3993.681,3836.257,62.043269230769226,22.976278546867746
269,2019-04-29,198.76041666666666,3993.681,3836.257,76.4463141025641,28.310110483842404
269,2019-04-30,187.97395833333334,3993.681,3836.257,72.29767628205128,26.773759170702693
269,2019-05-01,207.36458333333334,3993.681,3836.257,79.75560897435898,29.535630700794023
269,2019-05-02,228.9375,3993.681,3836.257,88.05288461538461,32.60833332707344
269,2019-05-03,229.79166666666666,3993.681,3836.257,88.38141025641025,32.72999514037857
269,2019-05-04,227.453125,3993.681,3836.257,87.48197115384615,32.396908834439536
269,2019-05-05,174.25,3993.681,3836.257,67.01923076923076,24.819009914245363
269,2019-05-06,201.88020833333334,3993.681,3836.257,77.64623397435896,28.75447283853612
269,2019-05-07,212.09375,3993.681,3836.257,81.57451923076923,30.20922171592239
269,2019-05-08,188.59375,3993.681,3836.257,72.5360576923077,26.862038169381414
269,2019-05-09,207.43229166666666,3993.681,3836.257,79.78165064102564,29.54527462501943
269,2019-05-10,215.859375,3993.681,3836.257,83.02283653846155,30.745572270919986
269,2019-05-11,227.86979166666666,3993.681,3836.257,87.64222756410255,32.45625606044204
269,2019-05-12,162.59375,3993.681,3836.257,62.536057692307686,23.158771266825433
269,2019-05-13,197.59895833333334,3993.681,3836.257,75.99959935897435,28.144680091360435
269,2019-05-14,202.92708333333334,3993.681,3836.257,78.0488782051282,28.9035827438674
269,2019-05-15,208.30729166666666,3993.681,3836.257,80.1181891025641,29.66990379962468
269,2019-05-16,135.19791666666666,2329.64725,2237.8165833333333,51.999198717948715,33.01147055513328
269,2019-05-17,0.0,0.0,0.0,0.0,0.0
269,2019-05-18,0.0,0.0,0.0,0.0,0.0
269,2019-05-19,0.0,0.0,0.0,0.0,0.0
269,2019-05-20,0.0,0.0,0.0,0.0,0.0
269,2019-05-21,0.0,0.0,0.0,0.0,0.0
269,2019-05-22,88.95833333333333,0.0,0.0,34.21474358974359,0.0
269,2019-05-23,209.20833333333334,0.0,0.0,80.46474358974359,0.0
269,2019-05-24,178.91666666666666,0.0,0.0,68.81410256410257,0.0
269,2019-05-25,215.0,0.0,0.0,82.6923076923077,0.0
269,2019-05-26,137.25520833333334,0.0,0.0,52.79046474358975,0.0
269,2019-05-27,144.0625,0.0,0.0,55.40865384615385,0.0
269,2019-05-28,185.69270833333334,0.0,0.0,71.42027243589743,0.0
269,2019-05-29,157.41666666666666,0.0,0.0,60.54487179487179,0.0
269,2019-05-30,151.17708333333334,0.0,0.0,58.14503205128205,0.0
269,2019-05-31,181.96354166666666,0.0,0.0,69.98597756410257,0.0
269,2019-06-01,193.88020833333334,0.0,0.0,74.5693108974359,0.0
269,2019-06-02,113.29166666666667,0.0,0.0,43.57371794871795,0.0
269,2019-06-03,179.36979166666666,0.0,0.0,68.98838141025641,0.0
269,2019-06-04,172.71875,0.0,0.0,66.43028846153847,0.0
269,2019-06-05,137.83854166666666,0.0,0.0,53.01482371794872,0.0
269,2019-06-06,161.109375,0.0,0.0,61.96514423076923,0.0
269,2019-06-07,160.05208333333334,0.0,0.0,61.55849358974359,0.0
269,2019-06-08,196.23958333333334,0.0,0.0,75.47676282051282,0.0
269,2019-06-09,142.72395833333334,0.0,0.0,54.893830128205124,0.0
269,2019-06-10,147.08333333333334,0.0,0.0,56.57051282051282,0.0
269,2019-06-11,81.63541666666667,0.0,0.0,31.398237179487182,0.0
269,2019-06-12,0.0,0.0,0.0,0.0,0.0
269,2019-06-13,5.661458333333333,0.0,0.0,2.1774839743589745,0.0
269,2019-06-14,0.0,0.0,0.0,0.0,0.0
269,2019-06-15,0.0,0.0,0.0,0.0,0.0
269,2019-06-16,0.0,0.0,0.0,0.0,0.0
269,2019-06-17,0.0,0.0,0.0,0.0,0.0
269,2019-06-18,82.28125,0.0,0.0,31.646634615384617,0.0
269,2019-06-19,157.03125,1632.4261666666669,12.896833333333333,60.39663461538461,54.71892769116561
269,2019-06-20,177.546875,4415.536083333333,321.3172083333333,68.28725961538461,22.87255246545847
269,2019-06-21,155.53645833333334,3879.119041666667,975.42175,59.82171474358975,22.807838867094432
269,2019-06-22,185.43229166666666,4573.218125,538.3580000000001,71.32011217948718,23.06473596782329
269,2019-06-23,108.52604166666667,2638.168041666667,2.4662083333333333,41.740785256410255,23.400037093816874
269,2019-06-24,132.21354166666666,3117.9163750000002,3.015625,50.85136217948718,24.121066947491673
269,2019-06-25,176.48958333333334,4367.509,4.560416666666667,67.88060897435896,22.986365451361657
269,2019-06-26,97.48958333333333,2413.6498333333334,402.7577083333333,37.495993589743584,22.975712502667413
269,2019-06-27,102.95833333333333,2671.204166666667,1567.7769583333331,39.59935897435897,21.9249927337182
269,2019-06-28,145.234375,3594.08775,737.9410833333333,55.859375,22.9861259358048
269,2019-06-29,143.11979166666666,3563.9106666666667,851.5,55.046073717948715,22.843251633988455
269,2019-06-30,126.484375,3047.688291666667,730.281,48.64783653846153,23.607574581220504
269,2019-07-01,101.22395833333333,2427.74625,628.4890833333333,38.93229166666667,23.71728990702568
269,2019-07-02,131.77604166666666,3242.5804583333334,1379.0388333333333,50.68309294871794,23.1169607039606
269,2019-07-03,135.515625,3358.4268333333334,470.33816666666667,52.12139423076923,22.9529504476327
269,2019-07-04,140.53645833333334,3502.6334583333332,6.037791666666667,54.05248397435898,22.82334791795486
269,2019-07-05,138.6875,3491.6323749999997,7.1847916666666665,53.34134615384616,22.59403752855473
269,2019-07-06,106.41145833333333,2629.6202916666666,6.72825,40.92748397435898,23.01867868164595
269,2019-07-07,101.78125,2494.131,5.576875,39.14663461538462,23.21312220903125
269,2019-07-08,33.052083333333336,2456.5310416666666,140.702875,12.712339743589743,7.653527033533934
269,2019-07-09,0.03125,2577.634625,904.2709166666667,0.01201923076923077,0.006896261205626327
269,2019-07-10,0.0,3944.252875,1262.2809166666666,0.0,0.0
269,2019-07-11,0.0,3933.9131249999996,590.1402916666667,0.0,0.0
269,2019-07-12,0.0,4060.0980416666666,8.259208333333333,0.0,0.0
269,2019-07-13,0.0,3789.039583333333,12.089374999999999,0.0,0.0
269,2019-07-14,0.0,2917.584625,5.50525,0.0,0.0
269,2019-07-15,0.0,3518.4121250000003,6.372791666666667,0.0,0.0
269,2019-07-16,0.0,3638.2646666666665,8.415208333333334,0.0,0.0
269,2019-07-17,0.0,3972.8055416666666,399.45279166666666,0.0,0.0
269,2019-07-18,0.0,4199.233625,169.31966666666668,0.0,0.0
269,2019-07-19,0.0,4590.716625,8.680083333333334,0.0,0.0
269,2019-07-20,0.0,3819.989791666667,9.348875,0.0,0.0
269,2019-07-21,0.0,2366.190666666667,9.289625,0.0,0.0
269,2019-07-22,0.0,2722.722375,7.091583333333333,0.0,0.0
269,2019-07-23,0.005208333333333333,3133.3638749999996,48.93225,0.002003205128205128,0.0009455249148524479
269,2019-07-24,0.0,3594.918291666667,167.22541666666666,0.0,0.0
269,2019-07-25,0.0,3667.4819583333333,8.03575,0.0,0.0
269,2019-07-26,0.0,3570.8777083333334,9.040125,0.0,0.0
269,2019-07-27,0.0,3680.3723750000004,9.954041666666667,0.0,0.0
269,2019-07-28,0.0,2756.5304166666665,10.262833333333333,0.0,0.0
269,2019-07-29,0.0,2553.364958333333,10.47,0.0,0.0
269,2019-07-30,0.015625,2975.84425,26.121333333333336,0.006009615384615385,0.0029867224513962154
269,2019-07-31,0.0,3244.720041666667,35.487791666666666,0.0,0.0
269,2019-08-01,0.0,3961.6759166666666,10.398583333333333,0.0,0.0
269,2019-08-02,0.0,3443.8989166666665,9.655583333333334,0.0,0.0
269,2019-08-03,0.0,3527.446625,10.375375,0.0,0.0
269,2019-08-04,0.0,2847.5478333333335,9.748416666666666,0.0,0.0
269,2019-08-05,0.0,2804.4653749999998,8.74075,0.0,0.0
269,2019-08-06,0.0,3396.232791666667,9.543750000000001,0.0,0.0
269,2019-08-07,0.0,4436.475666666666,9.981916666666667,0.0,0.0
269,2019-08-08,41.942708333333336,3837.064083333333,215.09025,16.131810897435898,6.217881711673553
269,2019-08-09,160.30208333333334,4099.062458333333,9.703625,61.65464743589744,22.245371796518906
269,2019-08-10,118.91145833333333,3034.5868333333333,8.993833333333333,45.735176282051285,22.289954095984108
269,2019-08-11,103.015625,2624.7078333333334,8.445833333333333,39.62139423076923,22.325807318427255
269,2019-08-12,102.53645833333333,2585.7729583333335,8.856125,39.43709935897436,22.556564834500676
269,2019-08-13,118.390625,2933.438291666667,9.320791666666667,45.53485576923077,22.95754236435773
269,2019-08-14,132.19270833333334,3326.3771666666667,9.523416666666668,50.84334935897436,22.605860717521693
269,2019-08-15,134.01041666666666,3407.2525833333334,9.310875000000001,51.54246794871795,22.37274465261776
269,2019-08-16,146.11458333333334,3595.760375,8.366,56.19791666666667,23.11467862652308
269,2019-08-17,139.26041666666666,3425.5136666666663,6.32275,53.561698717948715,23.12528126357562
269,2019-08-18,98.85416666666667,2449.5430833333335,6.140083333333333,38.02083333333333,22.9559322803864
269,2019-08-19,109.99479166666667,2730.8327083333334,6.9031666666666665,42.3056891025641,22.91195055710393
269,2019-08-20,132.88541666666666,3277.2696666666666,7.7884166666666665,51.10977564102564,23.064825968615406
269,2019-08-21,143.125,3466.3042083333335,8.216833333333334,55.04807692307693,23.487341543077918
269,2019-08-22,143.43229166666666,3502.0575416666666,7.682375,55.16626602564103,23.297466590900097
269,2019-08-23,149.93229166666666,3554.73675,23.398833333333332,57.66626602564102,23.992349150202347
269,2019-08-24,108.09375,2510.7878333333333,324.708,41.57451923076923,24.489256841494704
269,2019-08-25,0.421875,42.27495833333334,2600.655875,0.1622596153846154,5.676565322851687
269,2019-08-26,0.3854166666666667,31.5745,3538.4767916666665,0.1482371794871795,6.943509706320677
269,2019-08-27,89.00520833333333,2255.7854166666666,2789.393125,34.23277243589744,22.444124767457506
269,2019-08-28,132.52083333333334,3334.7853333333333,403.4459166666666,50.969551282051285,22.60483354284207
269,2019-08-29,154.26041666666666,3908.345125,26.186458333333334,59.33092948717948,22.45156561343566
269,2019-08-30,157.59375,3925.6293333333338,1076.027875,60.612980769230774,22.835721488987577
269,2019-08-31,162.94270833333334,3945.0945833333335,1543.0152500000002,62.67027243589743,23.494302092320627
269,2019-09-01,144.796875,3527.318041666667,457.5497083333333,55.69110576923077,23.3506840294963
269,2019-09-02,158.671875,3968.6240833333336,5.545875,61.027644230769226,22.742857390184074
269,2019-09-03,154.49479166666666,3819.6709166666665,231.17291666666665,59.421073717948715,23.00768554247107
269,2019-09-04,151.96875,3710.1356666666666,1341.4746666666667,58.44951923076923,23.299657584399206
269,2019-09-05,145.72395833333334,3500.654375,459.7305416666666,56.047676282051285,23.679185685184294
269,2019-09-06,181.11979166666666,4540.956541666666,4.630416666666666,69.66145833333334,22.68838599996267
269,2019-09-07,171.890625,4267.241791666666,4.9439166666666665,66.11177884615384,22.91342322772644
269,2019-09-08,146.06770833333334,3534.6493333333333,4.323083333333334,56.17988782051282,23.506767882191927
269,2019-09-09,158.68229166666666,3869.0695833333334,4.179625000000001,61.031650641025635,23.32958220719229
269,2019-09-10,165.39583333333334,4144.916708333333,4.937166666666667,63.61378205128205,22.69832419196548
269,2019-09-11,177.640625,4578.437083333333,44.41720833333333,68.3233173076923,22.07039367691795
269,2019-09-12,174.44270833333334,4354.854583333333,6.234749999999999,67.09334935897436,22.785795795962443
269,2019-09-13,177.015625,4411.78625,4.375208333333333,68.0829326923077,22.823496496647664
269,2019-09-14,191.48958333333334,4840.176541666667,5.195749999999999,73.64983974358974,22.50448037347903
269,2019-09-15,144.02083333333334,3538.991791666667,4.930791666666667,55.392628205128204,23.148923624901347
269,2019-09-16,161.6875,4048.8553333333334,6.163916666666666,62.18749999999999,22.715862141612693
269,2019-09-17,188.328125,4699.290875,5.69775,72.43389423076924,22.796485247184588
269,2019-09-18,176.078125,4329.497083333333,5.136583333333333,67.72235576923077,23.134120393891017
269,2019-09-19,202.49479166666666,5059.22275,13.051625,77.88261217948718,22.7674868291555
269,2019-09-20,182.578125,4491.727,5.255333333333334,70.22235576923077,23.121735456651752
269,2019-09-21,181.04166666666666,4542.248500000001,6.068833333333333,69.63141025641025,22.672148985732992
269,2019-09-22,148.61458333333334,3654.7472083333337,7.557375,57.159455128205124,23.130718487639434
269,2019-09-23,166.5,4221.757875,7.803375,64.03846153846153,22.433960640151586
269,2019-09-24,174.83333333333334,4431.755375,199.81283333333332,67.24358974358975,22.44054993170235
269,2019-09-25,215.68229166666666,5387.911,1289.0070833333332,82.95472756410255,22.770843265548045
269,2019-09-26,215.52083333333334,5508.687666666666,1334.5825833333333,82.8926282051282,22.25492557321931
269,2019-09-27,205.20833333333334,5109.641958333334,808.9980416666667,78.92628205128204,22.844915794423414
269,2019-09-28,207.35416666666666,5327.9717083333335,268.12433333333337,79.75160256410257,22.13787314618681
269,2019-09-29,203.86458333333334,5040.436458333334,4.860333333333333,78.40945512820512,23.006930341198263
