ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
269,2019-09-30,174.953125,4400.134333333333,4.531291666666667,67.28966346153847,22.61730250299934
269,2019-10-01,186.58854166666666,5187.102208333333,8.815624999999999,71.76482371794873,20.461864419702398
269,2019-10-02,209.8125,5417.517791666666,6.809041666666666,80.69711538461539,22.03007878139025
269,2019-10-03,217.02083333333334,5329.73225,2.870041666666667,83.46955128205128,23.162267490600076
269,2019-10-04,196.24479166666666,4798.946916666667,3.0044166666666663,75.47876602564104,23.261474013259935
269,2019-10-05,185.875,4522.643916666667,2.548625,71.49038461538461,23.378337490531674
269,2019-10-06,164.890625,4059.7950416666667,3.5818333333333334,63.41947115384615,23.103452980143775
269,2019-10-07,163.90104166666666,4027.6919166666667,4.31825,63.038862179487175,23.147841939513345
269,2019-10-08,198.29166666666666,4907.524041666667,3.562416666666667,76.26602564102564,22.984076851086687
269,2019-10-09,180.859375,4436.172625,2.7844166666666665,69.56129807692307,23.190901221034725
269,2019-10-10,181.92708333333334,4478.393666666667,2.7308749999999997,69.97195512820514,23.10788129377143
269,2019-10-11,173.05208333333334,4221.9449583333335,2.623416666666667,66.55849358974359,23.315745319815193
269,2019-10-12,165.90104166666666,4001.831291666667,2.2539583333333333,63.808092948717956,23.581714384421076
269,2019-10-13,141.97916666666666,3417.9945000000002,2.3070416666666667,54.607371794871796,23.628616909386157
269,2019-10-14,160.52604166666666,3890.2551666666664,2.5325,61.740785256410255,23.47212700864966
269,2019-10-15,166.6875,4009.419875,2.0191666666666666,64.11057692307692,23.648659707908486
269,2019-10-16,150.234375,3616.0160416666663,1.505625,57.78245192307693,23.63328019781439
269,2019-10-17,184.68229166666666,4498.636291666667,1.4392500000000001,71.03165064102565,23.35228650757815
269,2019-10-18,180.43229166666666,4321.601083333334,0.9742500000000001,69.39703525641025,23.749508557267664
269,2019-10-19,165.546875,3894.7630833333333,1.0685833333333334,63.671875,24.178256472681895
269,2019-10-20,151.26041666666666,3602.8124583333333,1.467125,58.177083333333336,23.881888943420616
269,2019-10-21,179.3125,4396.536208333334,1.9273749999999998,68.96634615384616,23.199837838251245
269,2019-10-22,215.63541666666666,5421.004791666667,3.265708333333333,82.93669871794872,22.626914670095815
269,2019-10-23,202.3125,4888.895416666667,67.51025,77.8125,23.53948774557034
269,2019-10-24,230.71875,5617.834791666667,519.7990416666667,88.73798076923077,23.361405326421913
269,2019-10-25,185.75,4303.257875,2.1926666666666668,71.4423076923077,24.553674154762724
269,2019-10-26,170.47395833333334,3945.433333333333,1.89825,65.56690705128206,24.578103790528573
269,2019-10-27,156.796875,3691.8643749999997,2.7908749999999998,60.30649038461539,24.158874758908226
269,2019-10-28,185.77604166666666,4506.107875000001,3.7881666666666667,71.45232371794872,23.451636748648017
269,2019-10-29,196.95833333333334,4850.550458333333,10.659708333333333,75.75320512820512,23.09768061175348
269,2019-10-30,214.49479166666666,5382.614291666667,48.838375000000006,82.4979967948718,22.667755985281513
269,2019-10-31,211.21875,5447.494291666667,1515.363625,81.23798076923077,22.05569371753128
269,2019-11-01,4.994791666666667,123.36625,100.75450000000001,1.921073717948718,23.030642441150277
269,2019-11-02,182.39583333333334,4267.018041666667,854.6610416666667,70.15224358974359,24.315067067442254
269,2019-11-03,115.27083333333333,2674.4519166666664,1579.308625,44.3349358974359,24.51713263285544
269,2019-11-04,148.00520833333334,3398.1882499999997,610.211875,56.92508012820513,24.775053591261294
269,2019-11-05,171.51041666666666,4021.9004583333335,1.0704166666666668,65.96554487179486,24.257398467369796
269,2019-11-06,221.77083333333334,5207.743583333334,0.9575833333333333,85.29647435897436,24.223666227507604
269,2019-11-07,236.19791666666666,5596.930125,0.9263333333333333,90.84535256410257,24.00552539753011
269,2019-11-08,259.9427083333333,6038.169000000001,183.02454166666666,99.97796474358974,24.488230994684717
269,2019-11-09,258.2604166666667,5996.784083333333,612.439,99.33092948717949,24.497652681684798
269,2019-11-10,210.453125,5021.2766249999995,555.5879166666667,80.94350961538461,23.841098896670857
269,2019-11-11,231.05729166666666,5483.884083333333,746.2279166666667,88.8681891025641,23.967153100331714
269,2019-11-12,259.5520833333333,6090.651958333333,1925.9224166666665,99.82772435897435,24.24073444782951
269,2019-11-13,236.703125,5528.755458333333,1994.1310416666665,91.03966346153847,24.353514750090948
269,2019-11-14,7.505208333333333,159.86133333333333,0.010416666666666666,2.88661858974359,26.705724171017657
269,2019-11-15,214.05208333333334,5115.30825,1.157,82.32772435897436,23.803054306540457
269,2019-11-16,245.95833333333334,5816.235708333334,1.2125833333333333,94.59935897435898,24.054956784274257
269,2019-11-17,204.36979166666666,4826.897916666667,1.1364583333333333,78.60376602564104,24.08427769416549
269,2019-11-18,202.40625,4812.889,1.4850833333333335,77.8485576923077,23.92230983822814
269,2019-11-19,233.328125,5592.342250000001,122.6915,89.74158653846153,23.733314087521496
269,2019-11-20,214.02083333333334,5121.350083333334,4.282291666666667,82.31570512820512,23.77150205450111
269,2019-11-21,223.546875,5385.16925,9.221458333333333,85.9795673076923,23.613169458415815
269,2019-11-22,231.02604166666666,5608.997541666667,541.3683333333333,88.85616987179488,23.429376174945975
269,2019-11-23,238.73958333333334,5755.122916666667,436.3968333333333,91.82291666666667,23.59689531440406
269,2019-11-24,215.80208333333334,5225.985291666667,506.63870833333334,83.00080128205128,23.489430519164117
269,2019-11-25,208.95833333333334,5033.101833333333,885.1557083333333,80.36858974358975,23.6161455130061
269,2019-11-26,110.38020833333333,2571.629,2857.36875,42.45392628205128,24.415629875179427
269,2019-11-27,0.4010416666666667,40.773625,5383.872875,0.15424679487179488,5.594937120640011
269,2019-11-28,0.390625,29.227083333333336,4404.675333333334,0.15024038461538464,7.602555420913822
269,2019-11-29,86.68229166666667,2071.320416666667,4030.3354583333335,33.33934294871795,23.804997292052096
269,2019-11-30,98.31770833333333,2281.5170000000003,1604.277375,37.814503205128204,24.512808695681183
269,2019-12-01,176.03645833333334,3984.089,0.9952916666666667,67.70633012820512,25.133827427535994
269,2019-12-02,73.23958333333333,1652.469,807.290125,28.169070512820515,25.211435929778077
269,2019-12-03,46.317708333333336,1134.694375,1701.6435416666666,17.814503205128204,23.21951796369054
269,2019-12-04,3.5729166666666665,82.71341666666667,0.035291666666666666,1.3741987179487178,24.571516679243558
269,2019-12-05,205.63541666666666,4891.455416666667,6.845791666666667,79.09054487179488,23.913594124834294
269,2019-12-06,211.55208333333334,5068.923125,0.9790833333333334,81.3661858974359,23.740323885087744
269,2019-12-07,195.36979166666666,4609.843125,0.887125,75.14222756410255,24.107729224818012
269,2019-12-08,136.46875,3252.5125000000003,0.842375,52.48798076923077,23.867079360443142
269,2019-12-09,177.44270833333334,4365.886625,0.972625,68.24719551282051,23.119090330694156
269,2019-12-10,225.94791666666666,5505.2575,1.1025833333333332,86.90304487179488,23.346175287390686
269,2019-12-11,178.6875,4186.149125,0.9513333333333334,68.72596153846153,24.28088517988475
269,2019-12-12,144.875,3298.4745416666665,0.8209166666666667,55.72115384615385,24.984194398246395
269,2019-12-13,195.53645833333334,4645.734875,0.989,75.20633012820512,23.94188613312645
269,2019-12-14,236.68229166666666,5968.579375,1.2402916666666666,91.03165064102564,22.556921580643674
269,2019-12-15,222.70833333333334,5386.957625,1.1527083333333332,85.65705128205127,23.516784877458754
269,2019-12-16,169.78645833333334,4077.4424583333334,0.9612083333333333,65.30248397435898,23.686464747337855
269,2019-12-17,210.82291666666666,5141.6952083333335,0.9489166666666667,81.08573717948718,23.32365058049178
269,2019-12-18,199.4375,4846.921541666667,0.8272083333333334,76.70673076923077,23.405928266306695
269,2019-12-19,191.90625,4636.529125,0.5314166666666666,73.81009615384615,23.544049639718377
269,2019-12-20,201.58333333333334,4928.326541666666,0.15775,77.53205128205128,23.266989002247833
269,2019-12-21,190.17708333333334,4644.401083333333,0.08395833333333334,73.14503205128206,23.29236047771953
269,2019-12-22,169.03125,4126.2429999999995,0.29091666666666666,65.01201923076924,23.3022169016706
269,2019-12-23,190.109375,4598.096083333333,0.5654166666666667,73.11899038461539,23.51854931243009
269,2019-12-24,229.578125,5545.510333333333,16.874166666666667,88.29927884615385,23.54908425996381
269,2019-12-25,136.77083333333334,3216.146041666667,0.8198333333333333,52.604166666666664,24.19038439792381
269,2019-12-26,151.61979166666666,3542.344416666667,1.077875,58.31530448717949,24.347263097079956
269,2019-12-27,146.69791666666666,3418.5814583333336,1.4636250000000002,56.42227564102564,24.409734256043862
269,2019-12-28,119.31770833333333,2697.8259166666667,1.4134166666666665,45.891426282051285,25.15799456801291
269,2019-12-29,115.92708333333333,2731.0261666666665,1.3125833333333332,44.587339743589745,24.14593827074076
269,2019-12-30,209.81770833333334,5099.650333333333,1.3641666666666667,80.69911858974359,23.40382156076148
269,2019-12-31,221.66145833333334,5300.497916666666,1.33575,85.25440705128206,23.788034293685982
269,2020-01-01,142.64583333333334,3104.7453333333337,1.177,54.86378205128205,26.13473768362035
269,2020-01-02,104.265625,2264.4692083333334,1.1227083333333334,40.10216346153846,26.19146367836274
269,2020-01-03,95.90104166666667,2083.0362083333334,429.68149999999997,36.88501602564103,26.188555428441873
269,2020-01-04,115.06770833333333,2495.363041666667,1.724125,44.2568108974359,26.230390928031238
269,2020-01-05,80.71875,1700.7907500000001,1.322625,31.045673076923073,26.99656946335109
269,2020-01-06,78.01041666666667,1698.1490833333335,1.4589999999999999,30.004006410256412,26.13134840912656
269,2020-01-07,114.47395833333333,2595.434708333333,1.4187916666666667,44.02844551282051,25.0889005566339
269,2020-01-08,97.359375,2141.512625,1.3197916666666667,37.44591346153846,25.86081313085885
269,2020-01-09,92.59375,2048.485666666667,727.7800416666668,35.61298076923077,25.71187698083316
269,2020-01-10,163.140625,3869.9721250000002,1.0865833333333332,62.74639423076923,23.97945580055911
269,2020-01-11,189.05729166666666,4628.960291666667,2.056458333333333,72.71434294871794,23.232450190451186
269,2020-01-12,100.046875,2260.9595833333333,2.7535833333333333,38.47956730769231,25.17072742712672
269,2020-01-13,96.09375,2173.127625,2.0187916666666665,36.95913461538461,25.15329863564732
269,2020-01-14,127.56770833333333,2945.662208333333,1.801875,49.064503205128204,24.634448767294963
269,2020-01-15,117.84375,2667.9889166666667,1.8571666666666669,45.32451923076923,25.125086804614728
269,2020-01-16,112.36458333333333,2554.9849583333335,1.6419166666666667,43.21714743589744,25.016476233114588
269,2020-01-17,142.66666666666666,3247.9197083333333,1.0076666666666667,54.871794871794876,24.986318272381006
269,2020-01-18,122.26041666666667,2800.555291666667,0.8632916666666667,47.02323717948718,24.832861023727233
269,2020-01-19,85.640625,1936.9087916666667,1.0212083333333333,32.93870192307693,25.151025384928744
269,2020-01-20,95.953125,2193.8392916666667,0.8437083333333333,36.90504807692307,24.879368395318686
269,2020-01-21,122.93229166666667,2900.2317083333332,0.7954166666666667,47.28165064102564,24.111171890897236
269,2020-01-22,125.25520833333333,2933.851,0.8541666666666666,48.175080128205124,24.285261137532586
269,2020-01-23,147.765625,3513.6610416666667,0.7975,56.83293269230769,23.922060786194454
269,2020-01-24,170.71875,4116.63975,0.5829583333333334,65.6610576923077,23.58975317794082
269,2020-01-25,182.30208333333334,4457.83625,0.3914166666666667,70.1161858974359,23.262294961173392
269,2020-01-26,146.96354166666666,3563.1494166666666,0.64025,56.5244391025641,23.461761354629946
269,2020-01-27,125.47916666666667,2952.5629166666663,0.7147916666666667,48.26121794871795,24.17450013883889
269,2020-01-28,160.25520833333334,3837.36325,0.734625,61.636618589743584,23.755505643172505
269,2020-01-29,210.94270833333334,5192.109541666667,0.5988333333333333,81.1318108974359,23.11030669917144
269,2020-01-30,224.26041666666666,5550.609583333334,0.51975,86.25400641025641,22.98248479415011
269,2020-01-31,211.80729166666666,5283.7832499999995,0.5618333333333333,81.46434294871796,22.802420546500567
269,2020-02-01,222.44270833333334,5369.143666666667,0.574,85.55488782051283,23.566668190031873
269,2020-02-02,174.375,4165.056333333333,0.642125,67.0673076923077,23.814878974426033
269,2020-02-03,173.13020833333334,4262.514208333333,0.7987916666666667,66.58854166666667,23.10425929241689
269,2020-02-04,231.484375,5812.435083333334,0.8901666666666667,89.03245192307693,22.65419342461187
269,2020-02-05,242.88541666666666,5935.551166666667,1964.7929166666665,93.41746794871794,23.276915201481664
269,2020-02-06,199.828125,4767.798583333333,1963.70825,76.85697115384616,23.840960655269573
269,2020-02-07,183.421875,4434.11925,0.9337916666666667,70.546875,23.53037225205434
269,2020-02-08,179.88020833333334,4343.15025,0.7371249999999999,69.18469551282051,23.55936419812887
269,2020-02-09,154.72916666666666,3666.4306250000004,0.7020833333333334,59.511217948717956,24.005665629876436
269,2020-02-10,186.11979166666666,4544.812291666666,0.8411666666666666,71.58453525641025,23.294942606800305
269,2020-02-11,238.125,5993.586708333333,495.02275000000003,91.58653846153845,22.59972935932818
269,2020-02-12,190.515625,4522.8071666666665,1327.9672083333332,73.27524038461539,23.961144932186844
269,2020-02-13,137.46354166666666,3240.4280416666666,0.9448333333333333,52.870592948717956,24.13071471194827
269,2020-02-14,182.078125,4142.760125,0.388125,70.03004807692308,25.00074917343503
269,2020-02-15,175.125,4064.393666666667,0.022875000000000003,67.35576923076924,24.509667534665482
269,2020-02-16,140.38541666666666,3300.03,0.25925000000000004,53.99439102564103,24.198538956884903
269,2020-02-17,188.63541666666666,4482.555958333333,0.337875,72.55208333333333,23.93770738048263
269,2020-02-18,215.77083333333334,5327.366916666667,0.5916666666666667,82.98878205128204,23.0390818355549
269,2020-02-19,223.234375,5413.520458333333,3946.507291666667,85.859375,23.45666828511955
269,2020-02-20,130.6875,3137.5755000000004,2645.6502083333335,50.26442307692308,23.69326451267866
269,2020-02-21,181.8125,4286.096541666667,0.6107916666666667,69.92788461538461,24.12941692079828
269,2020-02-22,185.56770833333334,4422.6665416666665,0.65225,71.37219551282051,23.86729749932694
269,2020-02-23,156.30729166666666,3704.2964166666666,0.6829583333333332,60.1181891025641,24.002614192269274
269,2020-02-24,176.64583333333334,4240.543791666667,0.7512083333333334,67.94070512820512,23.69555489366892
269,2020-02-25,173.08333333333334,3979.956291666667,0.4430416666666666,66.57051282051282,24.73785193334741
269,2020-02-26,101.171875,2307.5792500000002,644.41225,38.91225961538461,24.93952695051896
269,2020-02-27,112.09895833333333,2675.98475,1988.3625,43.11498397435897,23.828844365403967
269,2020-02-28,170.90625,3897.929125,0.6168333333333333,65.73317307692308,24.940723332161664
269,2020-02-29,139.52083333333334,3127.3368750000004,0.5962083333333333,53.66185897435898,25.377534901622784
269,2020-03-01,148.203125,3371.4774583333333,0.6198750000000001,57.00120192307693,25.004728237406404
269,2020-03-02,183.77604166666666,4410.061125,0.6630833333333334,70.68309294871796,23.70441937311142
269,2020-03-03,188.90104166666666,4536.465375,23.017208333333333,72.6542467948718,23.686548958039584
269,2020-03-04,197.234375,4656.569916666666,0.6960000000000001,75.859375,24.0935901289932
269,2020-03-05,213.609375,5156.943416666667,0.8810416666666666,82.15745192307692,23.562044993512878
269,2020-03-06,215.83333333333334,5283.196708333334,0.8791666666666668,83.01282051282051,23.238429538463116
269,2020-03-07,198.27083333333334,4845.856333333333,0.7583333333333333,76.25801282051282,23.274123554174242
269,2020-03-08,192.17708333333334,4740.317166666667,0.6301249999999999,73.91426282051282,23.06105837632126
269,2020-03-09,209.26041666666666,5370.964208333334,125.39620833333333,80.48477564102564,22.162556987911824
269,2020-03-10,179.73958333333334,4504.294208333334,3031.7053333333333,69.13060897435898,22.698754031272685
269,2020-03-11,120.375,2960.205,1918.1619583333334,46.29807692307693,23.131273847588258
269,2020-03-12,210.16145833333334,5269.577875,107.99120833333335,80.83133012820512,22.686227572250164
269,2020-03-13,234.30729166666666,5809.249708333333,1509.2522083333333,90.1181891025641,22.9430312750825
269,2020-03-14,173.17708333333334,4241.656333333333,1730.6644999999999,66.60657051282051,23.224158165598155
269,2020-03-15,183.47916666666666,4653.654083333334,1.0219166666666666,70.56891025641025,22.42733647651448
269,2020-03-16,177.40625,4519.754208333333,0.8439583333333333,68.23317307692308,22.3274505404751
269,2020-03-17,194.80729166666666,4871.7387499999995,0.529125,74.92588141025641,22.74606393382422
269,2020-03-18,176.89583333333334,4391.7245,0.6811250000000001,68.03685897435898,22.91224017530648
269,2020-03-19,186.04166666666666,4599.514583333334,0.6355833333333333,71.55448717948718,23.008232601840078
269,2020-03-20,178.27083333333334,4395.188708333333,0.8895416666666667,68.56570512820512,23.072136167633328
269,2020-03-21,143.99479166666666,3415.7262916666664,0.894125,55.382612179487175,23.979976828419193
269,2020-03-22,122.44270833333333,2942.6472916666667,0.9096666666666667,47.09334935897436,23.668991564450383
269,2020-03-23,126.75520833333333,3045.914041666667,0.8931666666666667,48.752003205128204,23.671904947835603
269,2020-03-24,142.21875,3488.2407916666666,0.9633333333333334,54.69951923076923,23.19185241404935
269,2020-03-25,121.71875,2826.543833333333,0.9298333333333333,46.81490384615385,24.495527532652808
269,2020-03-26,130.54166666666666,3138.5305000000003,0.891,50.208333333333336,23.659623951046164
269,2020-03-27,167.85416666666666,4244.690416666667,0.7237083333333333,64.55929487179488,22.49423061903055
269,2020-03-28,177.09375,4408.324416666666,0.9694583333333333,68.11298076923077,22.851500616456825
269,2020-03-29,207.03125,4996.771083333333,0.7246666666666667,79.62740384615384,23.568475336897983
269,2020-03-30,168.13541666666666,3899.92725,0.631625,64.66746794871796,24.523798364158942
269,2020-03-31,163.52083333333334,3756.0115833333334,0.58275,62.89262820512821,24.764593673562583
269,2020-04-01,142.52604166666666,3127.5935000000004,0.5729166666666666,54.817708333333336,25.922027069072612
269,2020-04-02,142.09895833333334,3125.53,0.813625,54.65344551282051,25.861413626471176
269,2020-04-03,160.625,3633.4888749999996,0.5873333333333334,61.77884615384615,25.14631455054797
269,2020-04-04,158.03645833333334,3463.311125,0.558875,60.783253205128204,25.956780126690017
269,2020-04-05,118.74479166666667,2565.3406250000003,0.6776666666666666,45.671073717948715,26.330224922751622
269,2020-04-06,127.73958333333333,2793.2832916666666,0.824375,49.13060897435898,26.013305991156948
269,2020-04-07,144.140625,3347.660625,0.8132083333333333,55.43870192307693,24.492325050870413
269,2020-04-08,122.04166666666667,2740.1832916666667,0.666875,46.93910256410256,25.33457096343773
269,2020-04-09,107.53645833333333,2404.7061666666664,0.7984166666666667,41.36017628205128,25.437753225960087
269,2020-04-10,127.23958333333333,2882.6861666666664,1.0114166666666666,48.938301282051285,25.107872357516236
269,2020-04-11,137.484375,3140.42375,0.9668749999999999,52.87860576923077,24.902911689067437
269,2020-04-12,117.3125,2613.2485833333335,0.9524166666666667,45.12019230769231,25.535749198244083
269,2020-04-13,103.25,2371.7325416666667,1.0035833333333333,39.71153846153846,24.76334942277868
269,2020-04-14,109.47916666666667,2612.461375,0.736875,42.107371794871796,23.837825853236037
269,2020-04-15,118.46354166666667,2815.5185,0.8135416666666666,45.562900641025635,23.933783878430287
269,2020-04-16,145.47916666666666,3325.0272916666668,0.8925416666666667,55.953525641025635,24.88803611114888
269,2020-04-17,157.765625,3544.2260833333335,0.9035416666666666,60.67908653846153,25.320717201472732
269,2020-04-18,125.61458333333333,2819.4366666666665,0.9409583333333332,48.31330128205128,25.343276193274228
269,2020-04-19,84.046875,1846.4460416666668,0.9093333333333334,32.32572115384615,25.89226166573827
269,2020-04-20,105.078125,2377.605,0.807125,40.41466346153847,25.1395585491142
269,2020-04-21,99.6875,2239.025291666667,0.9615,38.34134615384615,25.32600820889194
269,2020-04-22,87.56770833333333,1975.515375,0.9715416666666666,33.679887820512825,25.214398254739535
269,2020-04-23,98.890625,2227.6518333333333,0.8594583333333333,38.03485576923077,25.251829308529732
269,2020-04-24,105.43229166666667,2361.6304166666664,0.8178333333333333,40.55088141025641,25.39491424503752
269,2020-04-25,107.33333333333333,2426.6945,0.6798333333333333,41.28205128205128,25.15964732181071
269,2020-04-26,81.69270833333333,1866.6545416666668,0.7831666666666667,31.420272435897434,24.894555769696332
269,2020-04-27,96.86979166666667,2199.1719166666667,0.8235,37.25761217948718,25.056143212567044
269,2020-04-28,105.72395833333333,2381.80825,0.7522083333333334,40.6630608974359,25.249434597409103
269,2020-04-29,108.30208333333333,2345.00325,0.760875,41.65464743589744,26.271108609100835
269,2020-04-30,37.369791666666664,2307.6758333333332,0.951375,14.372996794871796,9.211511795838838
269,2020-05-01,0.0,715.6235,0.421,0.0,0.0
269,2020-05-02,0.0,0.0,0.0,0.0,0.0
269,2020-05-03,0.0,0.0,0.0,0.0,0.0
269,2020-05-04,0.0,0.0,0.0,0.0,0.0
269,2020-05-05,0.0,0.0,0.0,0.0,0.0
269,2020-05-06,0.0,0.0,0.0,0.0,0.0
269,2020-05-07,0.0,718.3177916666667,0.14891666666666667,0.0,0.0
269,2020-05-08,0.0,2504.677625,0.6414583333333334,0.0,0.0
269,2020-05-09,0.0,2337.9358333333334,0.5605,0.0,0.0
269,2020-05-10,0.0,2153.7704166666667,0.7523749999999999,0.0,0.0
269,2020-05-11,0.0,1508.4763333333333,0.46691666666666665,0.0,0.0
269,2020-05-12,0.0,2990.129625,0.4370833333333333,0.0,0.0
269,2020-05-13,0.0,2835.313583333333,0.5786666666666667,0.0,0.0
269,2020-05-14,0.0,3160.204125,0.825125,0.0,0.0
269,2020-05-15,0.0,2266.710583333333,1.254375,0.0,0.0
269,2020-05-16,0.0,0.0,0.0,0.0,0.0
269,2020-05-17,0.0,0.0,0.0,0.0,0.0
269,2020-05-18,0.0,0.0,0.0,0.0,0.0
269,2020-05-19,0.0,0.0,0.0,0.0,0.0
269,2020-05-20,0.0,0.0,0.0,0.0,0.0
269,2020-05-21,0.0,0.0,0.0,0.0,0.0
269,2020-05-22,0.0,0.0,0.0,0.0,0.0
269,2020-05-23,0.0,0.0,0.0,0.0,0.0
269,2020-05-24,0.0,0.0,0.0,0.0,0.0
269,2020-05-25,0.0,0.0,0.0,0.0,0.0
269,2020-05-26,0.0,0.0,0.0,0.0,0.0
269,2020-05-27,0.0,0.0,0.0,0.0,0.0
269,2020-05-28,0.0,0.0,0.0,0.0,0.0
269,2020-05-29,0.0,0.0,0.0,0.0,0.0
269,2020-05-30,0.0,0.0,0.0,0.0,0.0
269,2020-05-31,0.0,0.0,0.0,0.0,0.0
269,2020-06-01,0.0,0.0,0.0,0.0,0.0
269,2020-06-02,0.0,0.0,0.0,0.0,0.0
269,2020-06-03,0.0,0.0,0.0,0.0,0.0
269,2020-06-04,0.0,0.0,0.0,0.0,0.0
269,2020-06-05,0.0,0.0,0.0,0.0,0.0
269,2020-06-06,0.0,0.0,0.0,0.0,0.0
269,2020-06-07,0.0,0.0,0.0,0.0,0.0
269,2020-06-08,0.0,0.0,0.0,0.0,0.0
269,2020-06-09,0.0,0.0,0.0,0.0,0.0
269,2020-06-10,0.0,0.0,0.0,0.0,0.0
269,2020-06-11,0.0,0.0,0.0,0.0,0.0
269,2020-06-12,0.0,0.0,0.0,0.0,0.0
269,2020-06-13,0.0,0.0,0.0,0.0,0.0
269,2020-06-14,0.0,0.0,0.0,0.0,0.0
269,2020-06-15,0.0,0.0,0.0,0.0,0.0
269,2020-06-16,0.0,0.0,0.0,0.0,0.0
269,2020-06-17,0.0,0.0,0.0,0.0,0.0
269,2020-06-18,0.0,0.0,0.0,0.0,0.0
269,2020-06-19,0.0,0.0,0.0,0.0,0.0
269,2020-06-20,0.0,0.0,0.0,0.0,0.0
269,2020-06-21,0.0,0.0,0.0,0.0,0.0
269,2020-06-22,0.0,0.0,0.0,0.0,0.0
269,2020-06-23,0.0,0.0,0.0,0.0,0.0
269,2020-06-24,0.0,0.0,0.0,0.0,0.0
269,2020-06-25,0.0,1940.7203333333334,2.711375,0.0,0.0
269,2020-06-26,0.0,2669.453791666667,4.889583333333333,0.0,0.0
269,2020-06-27,0.0,2642.697833333333,4.906666666666667,0.0,0.0
269,2020-06-28,0.0,1921.182125,5.520875,0.0,0.0
269,2020-06-29,0.0,2534.715583333333,5.470541666666667,0.0,0.0
269,2020-06-30,0.0,3396.846916666667,5.333208333333333,0.0,0.0
269,2020-07-01,0.0,3290.799833333333,5.578291666666666,0.0,0.0
269,2020-07-02,0.0,3653.6955416666665,7.078666666666667,0.0,0.0
269,2020-07-03,0.0,3057.1577916666665,8.101666666666667,0.0,0.0
269,2020-07-04,0.0,2459.66275,8.052625,0.0,0.0
269,2020-07-05,0.0,2128.9197083333333,7.529,0.0,0.0
269,2020-07-06,0.0,2128.0472083333334,6.912041666666667,0.0,0.0
269,2020-07-07,0.0,2671.8951666666667,7.514333333333333,0.0,0.0
269,2020-07-08,0.0,3211.4995416666666,7.561416666666666,0.0,0.0
269,2020-07-09,0.0,3009.2781250000003,7.700333333333333,0.0,0.0
269,2020-07-10,0.0,3394.867208333333,8.220125,0.0,0.0
269,2020-07-11,0.0,3111.31875,8.185791666666667,0.0,0.0
269,2020-07-12,0.0,2433.0375833333333,7.6628333333333325,0.0,0.0
269,2020-07-13,0.0,2564.1526666666664,6.6777083333333325,0.0,0.0
269,2020-07-14,0.0,2720.2146666666667,6.093333333333334,0.0,0.0
269,2020-07-15,0.0,2973.7143333333333,6.22975,0.0,0.0
269,2020-07-16,0.0,3049.1365416666667,6.3109166666666665,0.0,0.0
269,2020-07-17,0.0,3637.4839166666666,6.828333333333333,0.0,0.0
269,2020-07-18,0.0,2765.771666666667,6.709416666666667,0.0,0.0
269,2020-07-19,0.0,2699.7038749999997,7.391291666666667,0.0,0.0
269,2020-07-20,0.0,1232.2477916666667,3.3295,0.0,0.0
269,2020-07-21,0.0,0.0,0.0,0.0,0.0
269,2020-07-22,0.0,0.0,0.0,0.0,0.0
269,2020-07-23,0.0,0.0,0.0,0.0,0.0
269,2020-07-24,0.0,0.0,0.0,0.0,0.0
269,2020-07-25,0.0,0.0,0.0,0.0,0.0
269,2020-07-26,0.0,0.0,0.0,0.0,0.0
269,2020-07-27,0.0,0.0,0.0,0.0,0.0
269,2020-07-28,0.0,0.0,0.0,0.0,0.0
269,2020-07-29,0.0,924.1780416666667,4.082291666666666,0.0,0.0
269,2020-07-30,0.0,3015.6946666666668,10.2925,0.0,0.0
269,2020-07-31,0.0,3061.6342916666667,9.770125,0.0,0.0
269,2020-08-01,0.0,3806.509625,9.936833333333334,0.0,0.0
269,2020-08-02,0.0,2371.00325,12.109583333333333,0.0,0.0
269,2020-08-03,0.0,2440.4773333333333,12.339374999999999,0.0,0.0
269,2020-08-04,0.0,2606.5294166666667,11.079125,0.0,0.0
269,2020-08-05,0.0,2820.924958333333,11.009708333333334,0.0,0.0
269,2020-08-06,0.24479166666666666,800.787875,242.843875,0.09415064102564102,0.17388582428551658
269,2020-08-07,86.39583333333333,2478.402583333333,1484.4244166666667,33.229166666666664,19.829236053738153
269,2020-08-08,133.94791666666666,3521.4587916666665,10.770083333333334,51.51842948717948,21.637067033373906
269,2020-08-09,85.98958333333333,2272.845041666667,11.412166666666666,33.07291666666667,21.52093100177926
269,2020-08-10,91.30729166666667,2475.3761250000002,11.408583333333333,35.1181891025641,20.982116839471775
269,2020-08-11,97.171875,2644.6115833333333,11.891625,37.37379807692307,20.90083924264997
269,2020-08-12,92.796875,2533.0626666666667,11.214958333333334,35.69110576923077,20.838787932013265
269,2020-08-13,97.203125,2609.4675833333336,10.670666666666667,37.38581730769231,21.18914140084323
269,2020-08-14,91.56770833333333,2413.6647916666666,11.177833333333332,35.21834935897436,21.57994968347608
269,2020-08-15,66.96875,1712.0755416666668,11.437041666666666,25.75721153846154,22.250219902436644
269,2020-08-16,56.833333333333336,1465.3077916666668,10.650666666666668,21.858974358974358,22.062732914067986
269,2020-08-17,51.182291666666664,1331.0215833333334,9.07475,19.685496794871796,21.87356985111916
269,2020-08-18,99.125,2379.028333333333,7.684208333333333,38.125,23.70110661425498
269,2020-08-19,131.36979166666666,3232.482583333333,7.606958333333334,50.526842948717956,23.11768573119321
269,2020-08-20,169.70833333333334,4527.276916666667,7.462583333333334,65.2724358974359,21.32313943268166
269,2020-08-21,150.20833333333334,4090.4258750000004,9.987499999999999,57.77243589743589,20.88865794309118
269,2020-08-22,136.94270833333334,3574.6555416666665,20.138541666666665,52.67027243589744,21.79163176674222
269,2020-08-23,103.38541666666667,2577.0358333333334,12.021666666666667,39.763621794871796,22.820432071558532
269,2020-08-24,125.27604166666667,3254.2919583333332,11.740625,48.18309294871795,21.897601469215306
269,2020-08-25,142.0625,3887.6374166666665,11.343166666666667,54.63942307692308,20.78637402506394
269,2020-08-26,147.34895833333334,3880.9503333333337,10.878,56.672676282051285,21.597029575989016
269,2020-08-27,135.71354166666666,3535.7877083333333,10.633833333333333,52.19751602564102,21.833433637086564
269,2020-08-28,142.64583333333334,3896.7607083333332,10.296791666666666,54.86378205128205,20.822860558921995
269,2020-08-29,113.30208333333333,2988.8117500000003,11.928333333333333,43.57772435897436,21.563754136108145
269,2020-08-30,92.69791666666667,2315.259875,9.779583333333333,35.65304487179487,22.774836423300236
269,2020-08-31,107.0,2701.2863333333335,7.369708333333333,41.15384615384615,22.5319196693822
269,2020-09-01,70.05208333333333,3470.7544583333333,92.20079166666666,26.943108974358974,11.481065730181198
269,2020-09-02,0.0,4570.716041666667,10.147458333333333,0.0,0.0
269,2020-09-03,0.0,4298.221208333333,9.479333333333333,0.0,0.0
269,2020-09-04,0.0,2849.6132916666666,8.395625,0.0,0.0
269,2020-09-05,0.0,3178.8316250000003,7.735333333333333,0.0,0.0
269,2020-09-06,0.0,2526.7523333333334,7.541791666666666,0.0,0.0
269,2020-09-07,0.0,2257.07475,7.681166666666667,0.0,0.0
269,2020-09-08,0.0,2981.0050833333335,8.700083333333334,0.0,0.0
269,2020-09-09,0.0,3973.2561666666666,9.547791666666667,0.0,0.0
269,2020-09-10,0.0,4189.948833333333,75.15724999999999,0.0,0.0
269,2020-09-11,0.0,3984.7138333333332,9.313916666666666,0.0,0.0
269,2020-09-12,0.0,4361.277708333333,7.673333333333333,0.0,0.0
269,2020-09-13,0.0,2856.2197916666664,7.848208333333333,0.0,0.0
269,2020-09-14,0.0,3119.902125,7.290208333333333,0.0,0.0
269,2020-09-15,0.0,3996.596625,4.688416666666667,0.0,0.0
269,2020-09-16,0.0,3700.049791666667,5.581499999999999,0.0,0.0
269,2020-09-17,0.0,4121.619375,6.290041666666667,0.0,0.0
269,2020-09-18,0.0,1786.247625,2.0200416666666667,0.0,0.0
269,2020-09-19,0.0,0.0,0.0,0.0,0.0
269,2020-09-20,0.0,0.0,0.0,0.0,0.0
269,2020-09-21,0.0,0.0,0.0,0.0,0.0
269,2020-09-22,0.0,1822.4353333333331,1.3637083333333333,0.0,0.0
269,2020-09-23,0.0,3778.9150000000004,3.5533750000000004,0.0,0.0
269,2020-09-24,0.0,3361.2797916666664,5.039000000000001,0.0,0.0
269,2020-09-25,0.0,4607.363958333333,729.1782499999999,0.0,0.0
269,2020-09-26,0.0,2999.7857916666667,4.874833333333333,0.0,0.0
269,2020-09-27,0.0,0.0,0.0,0.0,0.0
269,2020-09-28,0.0,0.0,0.0,0.0,0.0
269,2020-09-29,0.0,0.0,0.0,0.0,0.0
269,2020-09-30,0.0,0.0,0.0,0.0,0.0
269,2020-10-01,0.0,0.0,0.0,0.0,0.0
269,2020-10-02,0.0,0.0,0.0,0.0,0.0
269,2020-10-03,0.0,0.0,0.0,0.0,0.0
269,2020-10-04,0.0,0.0,0.0,0.0,0.0
269,2020-10-05,0.0,0.0,0.0,0.0,0.0
269,2020-10-06,0.0,2372.053375,2.08025,0.0,0.0
269,2020-10-07,0.0,4471.962208333333,4.644916666666666,0.0,0.0
269,2020-10-08,0.0,4628.775291666667,3.9890416666666666,0.0,0.0
269,2020-10-09,0.0,3941.1884583333335,3.513583333333333,0.0,0.0
269,2020-10-10,0.0,3730.8560833333336,6.11525,0.0,0.0
269,2020-10-11,0.0,4180.373083333333,5.193833333333333,0.0,0.0
269,2020-10-12,0.0,4610.430875,4.099166666666666,0.0,0.0
269,2020-10-13,0.0,3860.1474166666667,3.891583333333333,0.0,0.0
269,2020-10-14,0.0,3360.3157916666664,2.84675,0.0,0.0
269,2020-10-15,0.0,3327.7767500000004,4.93375,0.0,0.0
269,2020-10-16,0.0,4215.568791666667,3.622666666666667,0.0,0.0
269,2020-10-17,0.0,4491.499583333333,1.9075833333333332,0.0,0.0
269,2020-10-18,0.0,2885.5454583333335,1.679125,0.0,0.0
269,2020-10-19,0.0,3320.8915833333335,2.7106250000000003,0.0,0.0
269,2020-10-20,0.0,3583.040875,3.106125,0.0,0.0
269,2020-10-21,0.0,2775.259,4.052458333333333,0.0,0.0
269,2020-10-22,0.0,3948.9621666666667,4.50325,0.0,0.0
269,2020-10-23,0.0,4445.091791666667,5.8777083333333335,0.0,0.0
269,2020-10-24,0.0,4506.086208333333,4.5304166666666665,0.0,0.0
269,2020-10-25,0.0,3820.1755,1.8798333333333332,0.0,0.0
269,2020-10-26,0.0,4171.914375,1.694,0.0,0.0
269,2020-10-27,108.40625,4413.7143750000005,1.5576666666666668,41.69471153846154,13.971245826632508
269,2020-10-28,155.77604166666666,3947.3841666666667,1.3744166666666666,59.913862179487175,22.44793039982948
269,2020-10-29,165.53125,4276.520333333333,1.1997916666666668,63.66586538461539,22.017828834907135
269,2020-10-30,167.16666666666666,4205.210375,1.1422083333333333,64.2948717948718,22.612417392369395
269,2020-10-31,143.09895833333334,3464.8334166666664,0.9820000000000001,55.03806089743589,23.493036367557288
269,2020-11-01,113.5,2859.7077916666663,0.9457916666666667,43.65384615384615,22.576636508622304
269,2020-11-02,145.73958333333334,3651.9219166666667,0.9540000000000001,56.0536858974359,22.700795602382545
269,2020-11-03,152.61979166666666,3829.3709583333334,0.9457916666666667,58.69991987179487,22.670884009673927
269,2020-11-04,148.61458333333334,3590.6710000000003,1.0332916666666667,57.159455128205124,23.5434905674857
269,2020-11-05,171.63020833333334,4423.93425,1.7340416666666665,66.01161858974359,22.068362229150317
269,2020-11-06,157.4375,3912.514458333333,2.1806666666666668,60.55288461538461,22.889550663747812
269,2020-11-07,154.18229166666666,3910.863541666667,2.1794166666666666,59.30088141025641,22.42574458947907
269,2020-11-08,154.45833333333334,3812.797416666667,1.964875,59.407051282051285,23.04372328491649
269,2020-11-09,118.51041666666667,3082.11475,990.7467499999999,45.58092948717949,21.872214636791902
269,2020-11-10,173.46875,4618.146,3.7774583333333336,66.71875,21.36675784864027
269,2020-11-11,171.73958333333334,4471.507833333333,3.8219583333333333,66.0536858974359,21.847484851648538
269,2020-11-12,175.70833333333334,4378.047125,47.088125,67.5801282051282,22.829529717418115
269,2020-11-13,196.78125,4892.037416666667,1.4318333333333333,75.68509615384616,22.881209778495663
269,2020-11-14,175.77604166666666,4410.192166666667,1.452,67.60616987179488,22.67186279480465
269,2020-11-15,144.34895833333334,3392.3885416666667,1.3865,55.51883012820513,24.204332175819665
269,2020-11-16,113.125,2688.9585833333335,1.1659166666666667,43.50961538461539,23.93092672835577
269,2020-11-17,126.55208333333333,3080.9586249999998,1.1962083333333333,48.673878205128204,23.365144477647043
269,2020-11-18,125.72916666666667,2962.186208333333,1.0123333333333333,48.357371794871796,24.143972033568467
269,2020-11-19,140.515625,3316.7435,0.7224166666666667,54.04447115384615,24.09893057879413
269,2020-11-20,159.77604166666666,4129.8268333333335,1.3679583333333334,61.45232371794872,22.007203215999787
269,2020-11-21,150.78125,3854.3681250000004,1.2723333333333333,57.99278846153846,22.25251928723509
269,2020-11-22,139.58333333333334,3345.1649166666666,0.993375,53.68589743589743,23.73564674859038
269,2020-11-23,128.88541666666666,3229.8172083333334,0.9856250000000001,49.5713141025641,22.69921684465468
269,2020-11-24,170.08854166666666,4335.119083333333,1.02525,65.41866987179488,22.3181947850119
269,2020-11-25,208.83854166666666,5270.809625,302.7952916666667,80.32251602564102,22.538154901529424
269,2020-11-26,194.20833333333334,5093.978458333333,17.177125,74.69551282051282,21.68681601516937
269,2020-11-27,117.76041666666667,2970.432875,1.2659583333333333,45.29246794871795,22.550938925769266
269,2020-11-28,126.05729166666667,3147.230625,1.0242083333333334,48.48357371794872,22.78370985593794
269,2020-11-29,102.81770833333333,2484.500666666667,0.9514999999999999,39.54527243589744,23.540400105994916
269,2020-11-30,115.4375,2850.206,1.0885,44.39903846153846,23.03857963833725
269,2020-12-01,135.72395833333334,3343.6405833333333,0.9670833333333334,52.20152243589744,23.08989549199039
269,2020-12-02,44.848958333333336,2677.4203333333335,1124.8113333333333,17.24959935897436,9.528418884275961
269,2020-12-03,0.0,4088.8854583333336,0.9248333333333334,0.0,0.0
269,2020-12-04,0.0,4143.151666666667,1.07075,0.0,0.0
269,2020-12-05,0.0,5604.1007500000005,1.01,0.0,0.0
269,2020-12-06,0.0,3801.60975,0.9592916666666667,0.0,0.0
269,2020-12-07,0.0,4509.291708333333,0.9424583333333333,0.0,0.0
269,2020-12-08,0.0,3540.7509166666664,0.8552083333333332,0.0,0.0
269,2020-12-09,0.0,2997.9990833333336,0.7230833333333333,0.0,0.0
269,2020-12-10,0.0,3207.45825,0.9997083333333333,0.0,0.0
269,2020-12-11,0.0,3463.9365,0.905625,0.0,0.0
269,2020-12-12,0.0,3708.53825,1.0162916666666666,0.0,0.0
269,2020-12-13,0.0,3816.8948333333333,1.0578333333333334,0.0,0.0
269,2020-12-14,0.0,3652.1255,1.2577083333333332,0.0,0.0
269,2020-12-15,0.0,4258.054708333333,0.9935,0.0,0.0
269,2020-12-16,0.0,3423.9647083333334,0.5112916666666667,0.0,0.0
269,2020-12-17,0.0,3434.413875,0.5126666666666667,0.0,0.0
269,2020-12-18,0.0,3160.591291666667,0.37404166666666666,0.0,0.0
269,2020-12-19,0.0,3430.908125,0.004916666666666666,0.0,0.0
269,2020-12-20,0.0,2960.4952083333333,0.2041666666666667,0.0,0.0
269,2020-12-21,0.0,2857.4887083333338,0.524625,0.0,0.0
269,2020-12-22,0.0,2929.0188333333335,0.5687916666666667,0.0,0.0
269,2020-12-23,0.0,2755.6479583333335,0.5510833333333334,0.0,0.0
269,2020-12-24,0.0,2473.2337916666665,0.6392916666666667,0.0,0.0
269,2020-12-25,0.0,1853.4940416666668,0.55375,0.0,0.0
269,2020-12-26,0.0,1705.6380416666668,0.23145833333333332,0.0,0.0
269,2020-12-27,0.0,1413.3535416666666,0.16966666666666666,0.0,0.0
269,2020-12-28,0.0,1883.9455,0.38399999999999995,0.0,0.0
269,2020-12-29,0.0,2157.7797083333335,0.6616666666666667,0.0,0.0
269,2020-12-30,0.0,1702.3916666666667,0.2901666666666667,0.0,0.0
269,2020-12-31,0.0,1298.2808750000002,0.654,0.0,0.0
269,2021-01-01,0.0,1783.1333333333332,0.6747916666666667,0.0,0.0
269,2021-01-02,0.0,2113.590833333333,0.8308749999999999,0.0,0.0
269,2021-01-03,0.0,3579.086,0.8693749999999999,0.0,0.0
269,2021-01-04,0.0,4120.429208333334,1.010375,0.0,0.0
269,2021-01-05,0.0,4104.9635,1.02525,0.0,0.0
269,2021-01-06,0.0,4172.164791666667,1.09075,0.0,0.0
269,2021-01-07,0.0,3157.9769166666665,0.8953333333333333,0.0,0.0
269,2021-01-08,0.0,4514.500708333334,0.7411249999999999,0.0,0.0
269,2021-01-09,0.0,3570.54825,0.6428333333333334,0.0,0.0
269,2021-01-10,0.0,2776.1229583333334,0.663875,0.0,0.0
269,2021-01-11,0.0,2683.1230833333334,0.616875,0.0,0.0
269,2021-01-12,0.0,2760.8013333333333,0.853125,0.0,0.0
269,2021-01-13,0.0,3120.85975,818.6709166666666,0.0,0.0
269,2021-01-14,0.0,3102.439958333333,0.9727916666666667,0.0,0.0
269,2021-01-15,0.0,4425.131875,0.9507083333333334,0.0,0.0
269,2021-01-16,0.0,4630.397208333333,1.1986666666666668,0.0,0.0
269,2021-01-17,0.0,3258.6695416666666,1.1884166666666667,0.0,0.0
269,2021-01-18,0.0,2832.615208333333,1.1496666666666666,0.0,0.0
269,2021-01-19,0.0,2903.4330000000004,1.0021666666666667,0.0,0.0
269,2021-01-20,56.135416666666664,2783.9949166666665,0.7267083333333333,21.590544871794872,11.469739398370749
269,2021-01-21,117.15625,2670.7560416666665,0.6135833333333334,45.06009615384615,24.95262733422317
269,2021-01-22,136.66666666666666,3209.6187083333334,0.9805,52.56410256410257,24.221118649923397
269,2021-01-23,145.03125,3362.4155833333334,0.706625,55.78125000000001,24.535518388602917
269,2021-01-24,129.75,2901.059541666667,0.4723333333333333,49.90384615384615,25.441092793841165
269,2021-01-25,110.51041666666667,2434.091125,0.27425,42.50400641025641,25.82565953875517
269,2021-01-26,140.97916666666666,3288.787375,0.513875,54.22275641025641,24.383956808869577
269,2021-01-27,126.27083333333333,3040.9757916666663,1.1020833333333333,48.565705128205124,23.619740487447796
269,2021-01-28,135.625,3312.9009583333336,0.8417083333333334,52.16346153846154,23.287149783114927
269,2021-01-29,207.26041666666666,5116.4025833333335,0.5695833333333333,79.71554487179488,23.04287666193499
269,2021-01-30,140.40625,3303.3294583333336,0.5616666666666666,54.00240384615385,24.17795627585688
269,2021-01-31,87.13541666666667,1989.0860833333334,0.11745833333333333,33.513621794871796,24.918745311830044
269,2021-02-01,92.75,2207.8006666666665,0.7638333333333334,35.67307692307693,23.896764079849
269,2021-02-02,116.8125,2881.6752916666665,0.9790416666666667,44.92788461538461,23.058407705459874
269,2021-02-03,149.65625,3871.3422083333335,1.0523333333333333,57.56009615384615,21.989650865381925
269,2021-02-04,192.125,5055.112458333333,1.111875,73.89423076923077,21.61912421681288
269,2021-02-05,163.23958333333334,4220.270833333333,0.9422916666666666,62.78445512820513,22.002406951238978
269,2021-02-06,149.07291666666666,3714.838208333333,1.097625,57.335737179487175,22.826739508331585
269,2021-02-07,133.25,3175.5114166666667,0.49195833333333333,51.24999999999999,23.869239225167327
269,2021-02-08,124.73958333333333,2881.468208333333,0.07383333333333333,47.97676282051282,24.624957783987735
269,2021-02-09,147.70833333333334,3520.3230416666665,0.15845833333333334,56.81089743589743,23.86753221696719
269,2021-02-10,173.67708333333334,4189.523291666666,0.5248333333333334,66.7988782051282,23.58103950218388
269,2021-02-11,183.35416666666666,4400.841625,0.8057916666666666,70.52083333333333,23.699549016503305
269,2021-02-12,176.84375,4138.699791666667,0.26825,68.01682692307692,24.305850836104476
269,2021-02-13,203.75,4843.4967916666665,0.3968333333333333,78.36538461538461,23.928949817015383
269,2021-02-14,158.23958333333334,3734.1292916666666,0.6807916666666666,60.861378205128204,24.105204352097413
269,2021-02-15,159.02083333333334,3822.41625,0.8792083333333333,61.16185897435897,23.664704411625614
269,2021-02-16,141.86458333333334,3382.9255,1.1505833333333333,54.56330128205128,23.854295289519218
269,2021-02-17,149.66666666666666,3488.6991249999996,0.53325,57.56410256410256,24.40319036938701
269,2021-02-18,177.72916666666666,4325.428458333333,0.44483333333333336,68.3573717948718,23.37300807987715
269,2021-02-19,217.55208333333334,5504.2714166666665,0.638,83.6738782051282,22.482698865720803
269,2021-02-20,191.86458333333334,4934.360416666666,0.822375,73.79407051282051,22.11815945131919
269,2021-02-21,205.53125,5218.745833333333,0.8080416666666667,79.05048076923077,22.40251389422267
269,2021-02-22,170.85416666666666,4230.283416666666,0.4129583333333333,65.71314102564104,22.974239682377995
269,2021-02-23,151.02083333333334,3756.929583333333,1.0065833333333334,58.0849358974359,22.865928711806735
269,2021-02-24,139.82291666666666,3503.467458333333,11.297166666666667,53.778044871794876,22.70206208843329
269,2021-02-25,170.36458333333334,4349.805875,26.072666666666667,65.52483974358975,22.27893763637083
269,2021-02-26,199.92708333333334,5115.009791666666,57.54475,76.89503205128206,22.233621022855377
269,2021-02-27,229.86458333333334,6092.543416666666,535.9325416666667,88.40945512820512,21.46142065973423
269,2021-02-28,233.45833333333334,6033.3391249999995,62.243625,89.79166666666667,22.010843281487922
269,2021-03-01,178.91666666666666,4628.79475,34.029,68.81410256410257,21.98709802133458
269,2021-03-02,157.55208333333334,3895.392333333333,29.548833333333334,60.59695512820513,23.00689354682317
269,2021-03-03,157.67708333333334,3988.9640416666666,4.447375,60.64503205128206,22.485031192535576
269,2021-03-04,164.72916666666666,4148.439708333333,8.724124999999999,63.357371794871796,22.587634763979317
269,2021-03-05,166.51041666666666,4171.884083333333,6.783874999999999,64.04246794871796,22.703573123140004
269,2021-03-06,169.10416666666666,4179.911083333333,3.21475,65.0400641025641,23.01295048813472
269,2021-03-07,136.375,3264.3321666666666,1.319375,52.45192307692308,23.764323565315276
269,2021-03-08,123.55208333333333,2933.121375,4.127,47.52003205128205,23.961007547046282
269,2021-03-09,124.95833333333333,3106.3610416666666,1.2612083333333333,48.06089743589744,22.88222918210458
269,2021-03-10,115.13541666666667,2837.5092083333334,17.871666666666666,44.28285256410256,23.081110240939353
269,2021-03-11,118.16666666666667,2960.880333333333,48.012375,45.44871794871795,22.701741145079115
269,2021-03-12,71.35416666666667,1669.7254583333333,3.470125,27.44391025641026,24.30856418320201
269,2021-03-13,2.2083333333333335,119.89725,1.2990416666666667,0.8493589743589743,10.477084429468658
269,2021-03-14,32.3125,783.3204999999999,2.0537916666666667,12.427884615384615,23.464759422654375
269,2021-03-15,89.63541666666667,2279.2066666666665,47.57316666666667,34.475160256410255,22.370772072982508
269,2021-03-16,75.97916666666667,1681.6735416666668,31.764208333333332,29.222756410256412,25.70028104031124
269,2021-03-17,83.29166666666667,1942.1625000000001,64.934,32.035256410256416,24.395011431272557
269,2021-03-18,100.33333333333333,2340.80225,76.619125,38.58974358974359,24.381788100402087
269,2021-03-19,129.19791666666666,3086.246333333333,74.15820833333333,49.69150641025641,23.812772429557274
269,2021-03-20,150.375,3702.291625,96.94270833333333,57.83653846153847,23.10415309328854
269,2021-03-21,153.76041666666666,3863.799166666666,96.85416666666667,59.138621794871796,22.636800354889626
269,2021-03-22,133.64583333333334,3415.8610000000003,33.33433333333333,51.40224358974359,22.255649413460066
269,2021-03-23,183.22916666666666,4606.023208333333,68.827,70.47275641025641,22.628383081161864
269,2021-03-24,125.03125,3006.2655,69.58816666666667,48.08894230769231,23.657904702140687
269,2021-03-25,118.41666666666667,2927.484,46.54720833333334,45.544871794871796,23.00929645464236
269,2021-03-26,124.33333333333333,3245.9781666666663,45.29320833333333,47.820512820512825,21.788484337549544
269,2021-03-27,139.70833333333334,3556.56875,27.881041666666665,53.73397435897436,22.344783000312994
269,2021-03-28,130.27083333333334,3352.4953333333337,96.50229166666666,50.10416666666667,22.103652650705484
269,2021-03-29,125.78125,3166.117583333333,49.80879166666667,48.37740384615385,22.598202948927117
269,2021-03-30,71.92708333333333,3589.05075,280.71020833333336,27.664262820512818,11.39981722728341
269,2021-03-31,54.729166666666664,4045.2252083333333,172.06945833333336,21.04967948717949,7.695931055067787
269,2021-04-01,58.78125,3246.05825,241.43404166666667,22.608173076923077,10.300719149140344
269,2021-04-02,60.447916666666664,3545.710125,42.83204166666667,23.24919871794872,9.697575018362663
269,2021-04-03,59.510416666666664,4107.713875,87.33570833333333,22.888621794871796,8.240960717001144
269,2021-04-04,56.447916666666664,3072.8525416666666,17.351333333333333,21.71073717948718,10.449397151939664
269,2021-04-05,57.5,2898.382708333333,46.13966666666667,22.115384615384613,11.284885385434421
269,2021-04-06,33.177083333333336,2796.9540416666664,51.265375,12.760416666666666,6.74742259673744
269,2021-04-07,0.10416666666666667,3062.4641666666666,6.051208333333334,0.04006410256410256,0.01934829895061811
269,2021-04-08,0.10416666666666667,3366.884,22.297708333333333,0.04006410256410256,0.017598905166385955
269,2021-04-09,0.11458333333333333,3139.7833750000004,65.92395833333333,0.044070512820512824,0.020759017951180927
269,2021-04-10,0.10416666666666667,3135.111666666666,16.851166666666668,0.04006410256410256,0.018899955893826925
269,2021-04-11,0.09375,2849.6362083333333,7.124458333333333,0.03605769230769231,0.01871401157946053
269,2021-04-12,17.854166666666668,2183.0088333333333,290.15529166666664,6.86698717948718,4.652315182518603
269,2021-04-13,23.239583333333332,4367.09975,15.081416666666668,8.938301282051283,3.0270546608828384
269,2021-04-14,12.09375,3397.2819583333335,14.992416666666665,4.6514423076923075,2.024950595615242
269,2021-04-15,0.10416666666666667,2097.1195416666665,17.388,0.04006410256410256,0.02825469461561121
269,2021-04-16,0.10416666666666667,2776.183833333333,16.394583333333333,0.04006410256410256,0.021343497325635397
269,2021-04-17,3.1458333333333335,2849.802416666667,9.051208333333333,1.2099358974358976,0.627922430918627
269,2021-04-18,24.03125,3348.2424583333336,8.141166666666667,9.242788461538462,4.082672091934201
269,2021-04-19,28.520833333333332,3613.921083333333,3.5071666666666665,10.969551282051281,4.489196172341555
