ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
269,2021-04-20,54.427083333333336,4321.253791666667,388.221375,20.93349358974359,7.164573230069451
269,2021-04-21,51.677083333333336,4577.158,28.230041666666665,19.87580128205128,6.42224882109039
269,2021-04-22,39.9375,4521.438958333333,17.632749999999998,15.360576923076923,5.024458244234286
269,2021-04-23,53.260416666666664,5599.505416666667,361.03429166666666,20.48477564102564,5.410531483199694
269,2021-04-24,33.6875,4003.4955000000004,8.271208333333332,12.95673076923077,4.786460461031282
269,2021-04-25,10.604166666666666,2877.6009166666668,6.406958333333333,4.078525641025641,2.0961918093943086
269,2021-04-26,20.0,2930.7135,44.27729166666666,7.6923076923076925,3.881876091493306
269,2021-04-27,49.927083333333336,3095.571375,29.596166666666665,19.20272435897436,9.17445789345145
269,2021-04-28,47.333333333333336,3970.3726666666666,23.017458333333334,18.205128205128204,6.781423316714126
269,2021-04-29,52.375,3883.6266250000003,33.402750000000005,20.14423076923077,7.67134658145293
269,2021-04-30,53.541666666666664,3875.0244583333333,27.633041666666667,20.592948717948715,7.859636771253211
269,2021-05-01,55.552083333333336,3790.355916666667,66.09370833333334,21.366185897435898,8.3369154324433
269,2021-05-02,49.354166666666664,2840.7874583333337,38.142041666666664,18.982371794871796,9.882575008043666
269,2021-05-03,41.770833333333336,2647.4955416666667,77.29837500000001,16.065705128205128,8.974761991913752
269,2021-05-04,49.302083333333336,3766.216,116.74654166666666,18.962339743589745,7.4463781160660405
269,2021-05-05,50.552083333333336,3805.3691249999997,202.2408333333333,19.443108974358974,7.556615173158647
269,2021-05-06,54.1875,3012.081666666667,197.18129166666665,20.841346153846153,10.233340148479815
269,2021-05-07,56.520833333333336,3148.21025,260.7309166666667,21.73878205128205,10.212448176794348
269,2021-05-08,57.385416666666664,3437.5520416666664,224.578,22.071314102564102,9.495925429363298
269,2021-05-09,58.052083333333336,2897.9383333333335,222.74620833333333,22.32772435897436,11.394983699139367
269,2021-05-10,37.3125,2613.254625,197.34841666666668,14.350961538461537,8.121900386955213
269,2021-05-11,5.875,1510.00325,84.85975,2.2596153846153846,2.213171285116991
269,2021-05-12,15.020833333333334,2563.8345,739.8305833333334,5.77724358974359,3.332645182223909
269,2021-05-13,3.15625,299.2114583333333,3075.51525,1.2139423076923077,6.0003725069018214
269,2021-05-14,0.11458333333333333,54.78716666666667,2941.73425,0.044070512820512824,1.189673118907611
269,2021-05-15,0.09375,38.54383333333333,2969.5717083333334,0.03605769230769231,1.3835708695294966
269,2021-05-16,0.10416666666666667,29.75016666666667,2487.435916666667,0.04006410256410256,1.9917021940119846
269,2021-05-17,0.10416666666666667,10.664625,2399.324,0.04006410256410256,5.556076488598729
269,2021-05-18,0.11458333333333333,0.23916666666666667,1787.6276666666665,0.044070512820512824,272.52468060394887
269,2021-05-19,0.10416666666666667,0.4879166666666667,2106.876333333333,0.04006410256410256,121.44178764588666
269,2021-05-20,0.09375,2.212,2338.4265833333334,0.03605769230769231,24.10855560578662
269,2021-05-21,0.10416666666666667,5.390000000000001,2801.953916666667,0.04006410256410256,10.993223046794474
269,2021-05-22,0.10416666666666667,5.768041666666666,3158.198375,0.04006410256410256,10.272719173414815
269,2021-05-23,0.11458333333333333,5.7796666666666665,2968.180375,0.044070512820512824,11.277262721802488
269,2021-05-24,0.10416666666666667,2.901,2676.4987916666664,0.04006410256410256,20.4251886322724
269,2021-05-25,0.10416666666666667,1.9795416666666668,2491.614958333333,0.04006410256410256,29.932924989651085
269,2021-05-26,0.10416666666666667,4.279625,2552.3529583333334,0.04006410256410256,13.845482307964415
269,2021-05-27,0.10416666666666667,3.6540416666666666,2760.2319583333333,0.04006410256410256,16.215872074681382
269,2021-05-28,0.10416666666666667,0.4502083333333333,2793.8049583333336,0.04006410256410256,131.61345056301096
269,2021-05-29,0.10416666666666667,0.0,2414.5350416666665,0.04006410256410256,0.0
269,2021-05-30,0.10416666666666667,0.0,2272.3254166666666,0.04006410256410256,0.0
269,2021-05-31,0.10416666666666667,0.38154166666666667,2617.38075,0.04006410256410256,155.3001346874886
269,2021-06-01,0.10416666666666667,1.047625,2582.5875833333334,0.04006410256410256,56.55981121319385
269,2021-06-02,0.10416666666666667,1.6505833333333333,2517.7350833333335,0.04006410256410256,35.89850389592905
269,2021-06-03,0.10416666666666667,2.734083333333333,924.3838333333333,0.04006410256410256,21.67215296615766
269,2021-06-04,0.10416666666666667,4.18875,1923.9527083333332,0.04006410256410256,14.145860273881757
269,2021-06-05,0.0625,7.289583333333333,2970.284291666667,0.02403846153846154,4.87710774507002
269,2021-06-06,0.0,10.169875,2903.6378333333337,0.0,0.0
269,2021-06-07,0.0,11.403125000000001,1230.1981250000001,0.0,0.0
269,2021-06-08,0.0,11.611416666666665,1249.9311666666667,0.0,0.0
269,2021-06-09,0.0,12.229416666666665,3111.2161666666666,0.0,0.0
269,2021-06-10,0.0,11.17525,1499.8741666666667,0.0,0.0
269,2021-06-11,0.0,9.586166666666667,1491.3772083333333,0.0,0.0
269,2021-06-12,0.0,10.620791666666667,2602.38225,0.0,0.0
269,2021-06-13,0.0,11.083166666666665,2444.46675,0.0,0.0
269,2021-06-14,0.0,11.545166666666667,2608.7666249999997,0.0,0.0
269,2021-06-15,0.0,7.274416666666667,2160.016708333333,0.0,0.0
269,2021-06-16,0.0,5.305,1482.1285,0.0,0.0
269,2021-06-17,0.0,3.887166666666667,1602.5842083333334,0.0,0.0
269,2021-06-18,0.0,5.525666666666667,2328.6435,0.0,0.0
269,2021-06-19,0.0,8.603958333333333,1533.1744583333332,0.0,0.0
269,2021-06-20,0.0,8.511375,1360.1876666666667,0.0,0.0
269,2021-06-21,0.0,0.3970416666666667,85.81625000000001,0.0,0.0
269,2021-06-22,0.0,0.0,0.0,0.0,0.0
269,2021-06-23,0.0,2.1270000000000002,2278.4586249999998,0.0,0.0
269,2021-06-24,0.0,5.239333333333334,1753.2954166666666,0.0,0.0
269,2021-06-25,0.0,7.122041666666667,1879.8669166666666,0.0,0.0
269,2021-06-26,0.0,8.570458333333333,2113.082875,0.0,0.0
269,2021-06-27,0.0,11.019083333333334,1954.0243333333335,0.0,0.0
269,2021-06-28,0.0,13.064833333333333,1400.1543333333332,0.0,0.0
269,2021-06-29,0.0,13.433750000000002,2041.31725,0.0,0.0
269,2021-06-30,0.0,13.658541666666666,2573.1155,0.0,0.0
269,2021-07-01,0.0,11.894583333333335,2080.0717083333334,0.0,0.0
269,2021-07-02,0.0,10.656625,2074.5222083333333,0.0,0.0
269,2021-07-03,0.0,9.700125,2506.5724999999998,0.0,0.0
269,2021-07-04,0.0,9.065208333333333,2108.581333333333,0.0,0.0
269,2021-07-05,0.0,9.187458333333334,1968.6486666666667,0.0,0.0
269,2021-07-06,0.0,0.35770833333333335,41.2055,0.0,0.0
269,2021-07-07,0.0,0.0,0.0,0.0,0.0
269,2021-07-08,0.0,0.0,0.0,0.0,0.0
269,2021-07-09,0.0,0.0,0.0,0.0,0.0
269,2021-07-10,0.0,0.0,0.0,0.0,0.0
269,2021-07-11,0.0,0.0,0.0,0.0,0.0
269,2021-07-12,0.0,0.0,0.0,0.0,0.0
269,2021-07-13,0.0,0.0,0.0,0.0,0.0
269,2021-07-14,0.0,1946.7249583333332,10.468041666666666,0.0,0.0
269,2021-07-15,0.0,2027.8562916666667,10.845041666666667,0.0,0.0
269,2021-07-16,0.0,1976.68,11.618083333333333,0.0,0.0
269,2021-07-17,0.0,2160.5632499999997,10.926833333333335,0.0,0.0
269,2021-07-18,0.0,2231.3155,10.248916666666666,0.0,0.0
269,2021-07-19,0.0,2010.2606666666668,10.150875000000001,0.0,0.0
269,2021-07-20,0.0,2302.8541250000003,11.49125,0.0,0.0
269,2021-07-21,0.0,1987.4773750000002,11.844416666666667,0.0,0.0
269,2021-07-22,0.0,1415.853625,10.069791666666667,0.0,0.0
269,2021-07-23,0.0,37.721125,0.31695833333333334,0.0,0.0
269,2021-07-24,0.0,0.0,0.0,0.0,0.0
269,2021-07-25,0.0,0.0,0.0,0.0,0.0
269,2021-07-26,0.0,0.0,0.0,0.0,0.0
269,2021-07-27,0.0,0.0,0.0,0.0,0.0
269,2021-07-28,0.0,0.0,0.0,0.0,0.0
269,2021-07-29,0.0,0.0,0.0,0.0,0.0
269,2021-07-30,0.0,0.0,0.0,0.0,0.0
269,2021-07-31,0.0,0.0,0.0,0.0,0.0
269,2021-08-01,0.0,0.0,0.0,0.0,0.0
269,2021-08-02,0.0,0.0,0.0,0.0,0.0
269,2021-08-03,0.0,0.0,0.0,0.0,0.0
269,2021-08-04,0.0,0.0,0.0,0.0,0.0
269,2021-08-05,0.0,0.0,0.0,0.0,0.0
269,2021-08-06,0.0,0.0,0.0,0.0,0.0
269,2021-08-07,0.0,0.0,0.0,0.0,0.0
269,2021-08-08,0.0,0.0,0.0,0.0,0.0
269,2021-08-09,0.0,0.0,0.0,0.0,0.0
269,2021-08-10,0.0,0.0,0.0,0.0,0.0
269,2021-08-11,0.0,0.0,0.0,0.0,0.0
269,2021-08-12,0.0,0.0,0.0,0.0,0.0
269,2021-08-13,0.0,0.0,0.0,0.0,0.0
269,2021-08-14,0.0,0.0,0.0,0.0,0.0
269,2021-08-15,0.0,0.0,0.0,0.0,0.0
269,2021-08-16,0.0,0.0,0.0,0.0,0.0
269,2021-08-17,0.0,0.0,0.0,0.0,0.0
269,2021-08-18,0.0,0.0,0.0,0.0,0.0
269,2021-08-19,0.0,0.0,0.0,0.0,0.0
269,2021-08-20,0.0,0.0,0.0,0.0,0.0
269,2021-08-21,0.0,0.0,0.0,0.0,0.0
269,2021-08-22,0.0,0.0,0.0,0.0,0.0
269,2021-08-23,0.0,0.0,0.0,0.0,0.0
269,2021-08-24,0.0,0.0,0.0,0.0,0.0
269,2021-08-25,0.0,0.0,0.0,0.0,0.0
269,2021-08-26,0.0,0.0,0.0,0.0,0.0
269,2021-08-27,0.0,0.0,0.0,0.0,0.0
269,2021-08-28,0.0,0.0,0.0,0.0,0.0
269,2021-08-29,0.0,0.0,0.0,0.0,0.0
269,2021-08-30,0.0,0.0,0.0,0.0,0.0
269,2021-08-31,0.0,0.0,0.0,0.0,0.0
269,2021-09-01,0.0,0.0,0.0,0.0,0.0
269,2021-09-02,0.0,0.0,0.0,0.0,0.0
269,2021-09-03,0.0,0.0,0.0,0.0,0.0
269,2021-09-04,0.0,0.0,0.0,0.0,0.0
269,2021-09-05,0.0,0.0,0.0,0.0,0.0
269,2021-09-06,0.0,0.0,0.0,0.0,0.0
269,2021-09-07,0.0,0.0,0.0,0.0,0.0
269,2021-09-08,0.0,0.0,0.0,0.0,0.0
269,2021-09-09,0.0,0.0,0.0,0.0,0.0
269,2021-09-10,0.0,0.0,0.0,0.0,0.0
269,2021-09-11,0.0,0.0,0.0,0.0,0.0
269,2021-09-12,0.0,0.0,0.0,0.0,0.0
269,2021-09-13,0.0,0.0,0.0,0.0,0.0
269,2021-09-14,0.0,0.0,0.0,0.0,0.0
269,2021-09-15,0.0,0.0,0.0,0.0,0.0
269,2021-09-16,0.0,0.0,0.0,0.0,0.0
269,2021-09-17,0.0,0.0,0.0,0.0,0.0
269,2021-09-18,0.0,0.0,0.0,0.0,0.0
269,2021-09-19,0.0,0.0,0.0,0.0,0.0
269,2021-09-20,0.0,0.0,0.0,0.0,0.0
269,2021-09-21,0.0,0.0,0.0,0.0,0.0
269,2021-09-22,0.0,0.0,0.0,0.0,0.0
269,2021-09-23,0.0,0.0,0.0,0.0,0.0
269,2021-09-24,0.0,0.0,0.0,0.0,0.0
269,2021-09-25,0.0,0.0,0.0,0.0,0.0
269,2021-09-26,0.0,0.0,0.0,0.0,0.0
269,2021-09-27,0.0,0.0,0.0,0.0,0.0
269,2021-09-28,0.0,0.0,0.0,0.0,0.0
269,2021-09-29,0.0,0.0,0.0,0.0,0.0
269,2021-09-30,0.0,0.0,0.0,0.0,0.0
269,2021-10-01,0.0,0.0,0.0,0.0,0.0
269,2021-10-02,0.0,0.0,0.0,0.0,0.0
269,2021-10-03,0.0,0.0,0.0,0.0,0.0
269,2021-10-04,0.0,0.0,0.0,0.0,0.0
269,2021-10-05,0.0,0.0,0.0,0.0,0.0
269,2021-10-06,0.0,0.0,0.0,0.0,0.0
269,2021-10-07,0.0,0.0,0.0,0.0,0.0
269,2021-10-08,0.0,0.0,0.0,0.0,0.0
269,2021-10-09,0.0,0.0,0.0,0.0,0.0
269,2021-10-10,0.0,0.0,0.0,0.0,0.0
269,2021-10-11,0.0,0.0,0.0,0.0,0.0
269,2021-10-12,0.0,0.0,0.0,0.0,0.0
269,2021-10-13,0.0,0.0,0.0,0.0,0.0
269,2021-10-14,0.0,0.0,0.0,0.0,0.0
269,2021-10-15,0.0,0.0,0.0,0.0,0.0
269,2021-10-16,0.0,0.0,0.0,0.0,0.0
269,2021-10-17,0.0,0.0,0.0,0.0,0.0
269,2021-10-18,0.0,0.0,0.0,0.0,0.0
269,2021-10-19,0.0,0.0,0.0,0.0,0.0
269,2021-10-20,0.0,0.0,0.0,0.0,0.0
269,2021-10-21,0.0,0.0,0.0,0.0,0.0
269,2021-10-22,0.0,0.0,0.0,0.0,0.0
269,2021-10-23,0.0,0.0,0.0,0.0,0.0
269,2021-10-24,0.0,0.0,0.0,0.0,0.0
269,2021-10-25,0.0,0.0,0.0,0.0,0.0
269,2021-10-26,0.0,0.0,0.0,0.0,0.0
269,2021-10-27,0.0,0.0,0.0,0.0,0.0
269,2021-10-28,0.0,0.0,0.0,0.0,0.0
269,2021-10-29,0.0,0.0,0.0,0.0,0.0
269,2021-10-30,0.0,0.0,0.0,0.0,0.0
269,2021-10-31,0.0,0.0,0.0,0.0,0.0
269,2021-11-01,0.0,0.0,0.0,0.0,0.0
269,2021-11-02,0.0,0.0,0.0,0.0,0.0
269,2021-11-03,0.0,0.0,0.0,0.0,0.0
269,2021-11-04,0.0,0.0,0.0,0.0,0.0
269,2021-11-05,0.0,0.0,0.0,0.0,0.0
269,2021-11-06,0.0,0.0,0.0,0.0,0.0
269,2021-11-07,0.0,0.0,0.0,0.0,0.0
269,2021-11-08,0.0,0.0,0.0,0.0,0.0
269,2021-11-09,0.0,0.0,0.0,0.0,0.0
269,2021-11-10,0.0,0.0,0.0,0.0,0.0
269,2021-11-11,0.0,0.0,0.0,0.0,0.0
269,2021-11-12,0.0,0.0,0.0,0.0,0.0
269,2021-11-13,0.0,0.0,0.0,0.0,0.0
269,2021-11-14,0.0,0.0,0.0,0.0,0.0
269,2021-11-15,0.0,0.0,0.0,0.0,0.0
269,2021-11-16,0.0,0.0,0.0,0.0,0.0
269,2021-11-17,0.0,0.0,0.0,0.0,0.0
269,2021-11-18,0.0,0.0,0.0,0.0,0.0
269,2021-11-19,0.0,0.0,0.0,0.0,0.0
269,2021-11-20,0.0,0.0,0.0,0.0,0.0
269,2021-11-21,0.0,0.0,0.0,0.0,0.0
269,2021-11-22,0.0,0.0,0.0,0.0,0.0
269,2021-11-23,0.0,0.0,0.0,0.0,0.0
269,2021-11-24,0.0,0.0,0.0,0.0,0.0
269,2021-11-25,0.0,0.0,0.0,0.0,0.0
269,2021-11-26,0.0,0.0,0.0,0.0,0.0
269,2021-11-27,0.0,0.0,0.0,0.0,0.0
269,2021-11-28,0.0,0.0,0.0,0.0,0.0
269,2021-11-29,0.0,0.0,0.0,0.0,0.0
269,2021-11-30,0.0,0.0,0.0,0.0,0.0
269,2021-12-01,0.0,0.0,0.0,0.0,0.0
269,2021-12-02,0.0,0.0,0.0,0.0,0.0
269,2021-12-03,0.0,0.0,0.0,0.0,0.0
269,2021-12-04,0.0,0.0,0.0,0.0,0.0
269,2021-12-05,0.0,0.0,0.0,0.0,0.0
269,2021-12-06,0.0,0.0,0.0,0.0,0.0
269,2021-12-07,0.0,0.0,0.0,0.0,0.0
269,2021-12-08,0.0,0.0,0.0,0.0,0.0
269,2021-12-09,0.0,0.0,0.0,0.0,0.0
269,2021-12-10,0.0,0.0,0.0,0.0,0.0
269,2021-12-11,0.0,0.0,0.0,0.0,0.0
269,2021-12-12,0.0,0.0,0.0,0.0,0.0
269,2021-12-13,0.0,0.0,0.0,0.0,0.0
269,2021-12-14,0.3778333333333334,0.0,0.22962499999999994,0.14532051282051286,0.0
269,2021-12-15,0.014333333333333332,0.0,0.0011666666666666668,0.0055128205128205125,0.0
269,2021-12-16,0.0,0.0,0.0,0.0,0.0
269,2021-12-17,0.0,0.0,0.0,0.0,0.0
269,2021-12-18,0.0,0.0,0.0,0.0,0.0
269,2021-12-19,0.0,0.0,0.0,0.0,0.0
269,2021-12-20,0.0,0.0,0.0,0.0,0.0
269,2021-12-21,0.0,0.0,0.0,0.0,0.0
269,2021-12-22,0.0,0.0,0.0,0.0,0.0
269,2021-12-23,0.0,0.0,0.0,0.0,0.0
269,2021-12-24,0.0,0.0,0.0,0.0,0.0
269,2021-12-25,0.0,0.0,0.0,0.0,0.0
269,2021-12-26,0.0,0.0,0.0,0.0,0.0
269,2021-12-27,0.0,0.0,0.0,0.0,0.0
269,2021-12-28,0.0,0.0,0.0,0.0,0.0
269,2021-12-29,0.0,0.0,0.0,0.0,0.0
269,2021-12-30,0.0,0.0,0.0,0.0,0.0
269,2021-12-31,0.0,0.0,0.0,0.0,0.0
269,2022-01-01,0.0,0.0,0.0,0.0,0.0
269,2022-01-02,0.0,0.0,0.0,0.0,0.0
269,2022-01-03,0.0,0.0,0.0,0.0,0.0
269,2022-01-04,0.0,0.0,0.0,0.0,0.0
269,2022-01-05,0.0,0.0,0.0,0.0,0.0
269,2022-01-06,0.0,0.0,0.0,0.0,0.0
269,2022-01-07,0.0,0.0,0.0,0.0,0.0
269,2022-01-08,0.0,0.0,0.0,0.0,0.0
269,2022-01-09,0.0,0.0,0.0,0.0,0.0
269,2022-01-10,0.0,0.0,0.0,0.0,0.0
269,2022-01-11,0.0,0.0,0.0,0.0,0.0
269,2022-01-12,0.0,0.0,0.0,0.0,0.0
269,2022-01-13,0.0,0.0,0.0,0.0,0.0
269,2022-01-14,0.0,0.0,0.0,0.0,0.0
269,2022-01-15,0.0,0.0,0.0,0.0,0.0
269,2022-01-16,0.0,0.0,0.0,0.0,0.0
269,2022-01-17,0.0,0.0,0.0,0.0,0.0
269,2022-01-18,0.0,0.0,0.0,0.0,0.0
269,2022-01-19,0.0,0.0,0.0,0.0,0.0
269,2022-01-20,0.0,0.0,0.0,0.0,0.0
269,2022-01-21,0.0,0.0,0.0,0.0,0.0
269,2022-01-22,0.0,0.0,0.0,0.0,0.0
269,2022-01-23,0.0,0.0,0.0,0.0,0.0
269,2022-01-24,0.0,0.0,0.0,0.0,0.0
269,2022-01-25,0.0,0.0,0.0,0.0,0.0
269,2022-01-26,0.0,0.0,0.0,0.0,0.0
269,2022-01-27,0.0,0.0,0.0,0.0,0.0
269,2022-01-28,0.0,0.0,0.0,0.0,0.0
269,2022-01-29,0.0,0.0,0.0,0.0,0.0
269,2022-01-30,0.0,0.0,0.0,0.0,0.0
269,2022-01-31,0.0,0.0,0.0,0.0,0.0
269,2022-02-01,0.0,0.0,0.0,0.0,0.0
269,2022-02-02,0.0,0.0,0.0,0.0,0.0
269,2022-02-03,0.0,0.0,0.0,0.0,0.0
269,2022-02-04,0.0,0.0,0.0,0.0,0.0
269,2022-02-05,0.0,0.0,0.0,0.0,0.0
269,2022-02-06,0.0,0.0,0.0,0.0,0.0
269,2022-02-07,0.0,0.0,0.0,0.0,0.0
269,2022-02-08,0.0,0.0,0.0,0.0,0.0
269,2022-02-09,0.0,0.0,0.0,0.0,0.0
269,2022-02-10,0.0,0.0,0.0,0.0,0.0
269,2022-02-11,0.0,0.0,0.0,0.0,0.0
269,2022-02-12,0.0,0.0,0.0,0.0,0.0
269,2022-02-13,0.0,0.0,0.0,0.0,0.0
269,2022-02-14,0.0,0.0,0.0,0.0,0.0
269,2022-02-15,0.0,0.0,0.0,0.0,0.0
269,2022-02-16,0.0,0.0,0.0,0.0,0.0
269,2022-02-17,0.0,0.0,0.0,0.0,0.0
269,2022-02-18,0.0,0.0,0.0,0.0,0.0
269,2022-02-19,0.0,0.0,0.0,0.0,0.0
269,2022-02-20,0.0,0.0,0.0,0.0,0.0
269,2022-02-21,0.0,0.0,0.0,0.0,0.0
269,2022-02-22,0.0,0.0,0.0,0.0,0.0
269,2022-02-23,0.0,0.0,0.0,0.0,0.0
269,2022-02-24,0.0,0.0,0.0,0.0,0.0
269,2022-02-25,0.0,0.0,0.0,0.0,0.0
269,2022-02-26,0.0,0.0,0.0,0.0,0.0
269,2022-02-27,0.0,0.0,0.0,0.0,0.0
269,2022-02-28,0.0,0.0,0.0,0.0,0.0
269,2022-03-01,0.0,0.0,0.0,0.0,0.0
269,2022-03-02,0.0,0.0,0.0,0.0,0.0
269,2022-03-03,0.0,0.0,0.0,0.0,0.0
269,2022-03-04,0.0,0.0,0.0,0.0,0.0
269,2022-03-05,0.0,0.0,0.0,0.0,0.0
269,2022-03-06,0.0,0.0,0.0,0.0,0.0
269,2022-03-07,0.0,0.0,0.0,0.0,0.0
269,2022-03-08,0.0,0.0,0.0,0.0,0.0
269,2022-03-09,0.0,0.0,0.0,0.0,0.0
269,2022-03-10,0.0,0.0,0.0,0.0,0.0
269,2022-03-11,0.0,0.0,0.0,0.0,0.0
269,2022-03-12,0.0,0.0,0.0,0.0,0.0
269,2022-03-13,0.0,0.0,0.0,0.0,0.0
269,2022-03-14,0.0,0.0,0.0,0.0,0.0
269,2022-03-15,0.0,0.0,0.0,0.0,0.0
269,2022-03-16,0.0,0.0,0.0,0.0,0.0
269,2022-03-17,0.0,0.0,0.0,0.0,0.0
269,2022-03-18,0.0,0.0,0.0,0.0,0.0
269,2022-03-19,0.0,0.0,0.0,0.0,0.0
269,2022-03-20,0.0,0.0,0.0,0.0,0.0
269,2022-03-21,0.0,0.0,0.0,0.0,0.0
269,2022-03-22,0.0,0.0,0.0,0.0,0.0
269,2022-03-23,0.0,0.0,0.0,0.0,0.0
269,2022-03-24,0.0,0.0,0.0,0.0,0.0
269,2022-03-25,0.0,0.0,0.0,0.0,0.0
269,2022-03-26,0.0,0.0,0.0,0.0,0.0
269,2022-03-27,0.0,0.0,0.0,0.0,0.0
269,2022-03-28,0.0,0.0,0.0,0.0,0.0
269,2022-03-29,0.0,0.0,0.0,0.0,0.0
269,2022-03-30,0.0,0.0,0.0,0.0,0.0
269,2022-03-31,0.0,0.0,0.0,0.0,0.0
269,2022-04-01,0.0,0.0,0.0,0.0,0.0
269,2022-04-02,0.0,0.0,0.0,0.0,0.0
269,2022-04-03,0.0,0.0,0.0,0.0,0.0
269,2022-04-04,0.0,0.0,0.0,0.0,0.0
269,2022-04-05,0.0,0.0,0.0,0.0,0.0
269,2022-04-06,0.0,0.0,0.0,0.0,0.0
269,2022-04-07,0.0,0.0,0.0,0.0,0.0
269,2022-04-08,0.0,0.0,0.0,0.0,0.0
269,2022-04-09,0.0,0.0,0.0,0.0,0.0
269,2022-04-10,0.0,0.0,0.0,0.0,0.0
269,2022-04-11,0.0,0.0,0.0,0.0,0.0
269,2022-04-12,0.0,0.0,0.0,0.0,0.0
269,2022-04-13,0.0,0.0,0.0,0.0,0.0
269,2022-04-14,0.0,0.0,0.0,0.0,0.0
269,2022-04-15,0.0,0.0,0.0,0.0,0.0
269,2022-04-16,0.0,0.0,0.0,0.0,0.0
269,2022-04-17,0.0,0.0,0.0,0.0,0.0
269,2022-04-18,0.0,0.0,0.0,0.0,0.0
269,2022-04-19,0.0,0.0,0.0,0.0,0.0
269,2022-04-20,0.0,0.0,0.0,0.0,0.0
269,2022-04-21,0.0,0.0,0.0,0.0,0.0
269,2022-04-22,0.0,0.0,0.0,0.0,0.0
269,2022-04-23,0.0,0.0,0.0,0.0,0.0
269,2022-04-24,0.0,0.0,0.0,0.0,0.0
269,2022-04-25,0.0,0.0,0.0,0.0,0.0
269,2022-04-26,0.0,0.0,0.0,0.0,0.0
269,2022-04-27,0.0,0.0,0.0,0.0,0.0
269,2022-04-28,0.0,0.0,0.0,0.0,0.0
269,2022-04-29,0.0,0.0,0.0,0.0,0.0
269,2022-04-30,0.0,0.0,0.0,0.0,0.0
269,2022-05-01,0.0,0.0,0.0,0.0,0.0
269,2022-05-02,0.0,0.0,0.0,0.0,0.0
269,2022-05-03,0.0,0.0,0.0,0.0,0.0
269,2022-05-04,0.0,0.0,0.0,0.0,0.0
269,2022-05-05,0.0,0.0,0.0,0.0,0.0
269,2022-05-06,0.0,0.0,0.0,0.0,0.0
269,2022-05-07,0.0,0.0,0.0,0.0,0.0
269,2022-05-08,0.0,0.0,0.0,0.0,0.0
269,2022-05-09,0.0,0.0,0.0,0.0,0.0
269,2022-05-10,0.0,0.0,0.0,0.0,0.0
269,2022-05-11,0.0,0.0,0.0,0.0,0.0
269,2022-05-12,0.0,0.0,0.0,0.0,0.0
269,2022-05-13,0.0,0.0,0.0,0.0,0.0
269,2022-05-14,0.0,0.0,0.0,0.0,0.0
269,2022-05-15,0.0,0.0,0.0,0.0,0.0
269,2022-05-16,0.0,0.0,0.0,0.0,0.0
269,2022-05-17,0.0,0.0,0.0,0.0,0.0
269,2022-05-18,0.0,0.0,0.0,0.0,0.0
269,2022-05-19,0.0,0.0,0.0,0.0,0.0
269,2022-05-20,0.0,0.0,0.0,0.0,0.0
269,2022-05-21,0.0,0.0,0.0,0.0,0.0
269,2022-05-22,0.0,0.0,0.0,0.0,0.0
269,2022-05-23,0.0,0.0,0.0,0.0,0.0
269,2022-05-24,0.0,0.0,0.0,0.0,0.0
269,2022-05-25,0.0,0.0,0.0,0.0,0.0
269,2022-05-26,0.0,0.0,0.0,0.0,0.0
269,2022-05-27,0.0,0.0,0.0,0.0,0.0
269,2022-05-28,0.0,0.0,0.0,0.0,0.0
269,2022-05-29,0.0,0.0,0.0,0.0,0.0
269,2022-05-30,0.0,0.0,0.0,0.0,0.0
269,2022-05-31,0.0,0.0,0.0,0.0,0.0
269,2022-06-01,0.0,0.0,0.0,0.0,0.0
269,2022-06-02,0.0,0.0,0.0,0.0,0.0
269,2022-06-03,0.0,0.0,0.0,0.0,0.0
269,2022-06-04,0.0,0.0,0.0,0.0,0.0
269,2022-06-05,0.0,0.0,0.0,0.0,0.0
269,2022-06-06,0.0,0.0,0.0,0.0,0.0
269,2022-06-07,0.0,0.0,0.0,0.0,0.0
269,2022-06-08,0.0,0.0,0.0,0.0,0.0
269,2022-06-09,0.0,0.0,0.0,0.0,0.0
269,2022-06-10,0.0,0.0,0.0,0.0,0.0
269,2022-06-11,0.0,0.0,0.0,0.0,0.0
269,2022-06-12,0.0,0.0,0.0,0.0,0.0
269,2022-06-13,0.0,0.0,0.0,0.0,0.0
269,2022-06-14,0.0,0.0,0.0,0.0,0.0
269,2022-06-15,0.0,0.0,0.0,0.0,0.0
269,2022-06-16,0.0,0.0,0.0,0.0,0.0
269,2022-06-17,0.0,0.0,0.0,0.0,0.0
269,2022-06-18,0.0,0.0,0.0,0.0,0.0
269,2022-06-19,0.0,0.0,0.0,0.0,0.0
269,2022-06-20,0.0,0.0,0.0,0.0,0.0
269,2022-06-21,0.0,0.0,0.0,0.0,0.0
269,2022-06-22,0.0,0.0,0.0,0.0,0.0
269,2022-06-23,0.0,0.0,0.0,0.0,0.0
269,2022-06-24,0.0,0.0,0.0,0.0,0.0
269,2022-06-25,0.0,0.0,0.0,0.0,0.0
269,2022-06-26,0.0,0.0,0.0,0.0,0.0
269,2022-06-27,0.0,0.0,0.0,0.0,0.0
269,2022-06-28,0.0,0.0,0.0,0.0,0.0
269,2022-06-29,0.0,0.0,0.0,0.0,0.0
269,2022-06-30,0.0,0.0,0.0,0.0,0.0
269,2022-07-01,0.0,0.0,0.0,0.0,0.0
269,2022-07-02,0.0,0.0,0.0,0.0,0.0
269,2022-07-03,0.0,0.0,0.0,0.0,0.0
269,2022-07-04,0.0,0.0,0.0,0.0,0.0
269,2022-07-05,0.0,0.0,0.0,0.0,0.0
269,2022-07-06,0.0,0.0,0.0,0.0,0.0
269,2022-07-07,0.0,0.0,0.0,0.0,0.0
269,2022-07-08,0.0,0.0,0.0,0.0,0.0
269,2022-07-09,0.0,0.0,0.0,0.0,0.0
269,2022-07-10,0.0,0.0,0.0,0.0,0.0
269,2022-07-11,0.0,0.0,0.0,0.0,0.0
269,2022-07-12,0.0,0.0,0.0,0.0,0.0
269,2022-07-13,0.0,0.0,0.0,0.0,0.0
269,2022-07-14,0.0,0.0,0.0,0.0,0.0
269,2022-07-15,0.0,0.0,0.0,0.0,0.0
269,2022-07-16,0.0,0.0,0.0,0.0,0.0
269,2022-07-17,0.0,0.0,0.0,0.0,0.0
269,2022-07-18,0.0,0.0,0.0,0.0,0.0
269,2022-07-19,0.0,0.0,0.0,0.0,0.0
269,2022-07-20,0.0,0.0,0.0,0.0,0.0
269,2022-07-21,0.0,0.0,0.0,0.0,0.0
269,2022-07-22,0.0,0.0,0.0,0.0,0.0
269,2022-07-23,0.0,0.0,0.0,0.0,0.0
269,2022-07-24,0.0,0.0,0.0,0.0,0.0
269,2022-07-25,0.0,0.0,0.0,0.0,0.0
269,2022-07-26,0.0,0.0,0.0,0.0,0.0
269,2022-07-27,0.0,0.0,0.0,0.0,0.0
269,2022-07-28,0.0,0.0,0.0,0.0,0.0
269,2022-07-29,0.0,0.0,0.0,0.0,0.0
269,2022-07-30,0.0,0.0,0.0,0.0,0.0
269,2022-07-31,0.0,0.0,0.0,0.0,0.0
269,2022-08-01,0.0,0.0,0.0,0.0,0.0
269,2022-08-02,0.0,0.0,0.0,0.0,0.0
269,2022-08-03,0.0,0.0,0.0,0.0,0.0
269,2022-08-04,0.0,0.0,0.0,0.0,0.0
269,2022-08-05,0.0,0.0,0.0,0.0,0.0
269,2022-08-06,0.0,0.0,0.0,0.0,0.0
269,2022-08-07,0.0,0.0,0.0,0.0,0.0
269,2022-08-08,0.0,0.0,0.0,0.0,0.0
269,2022-08-09,0.0,0.0,0.0,0.0,0.0
269,2022-08-10,0.0,0.0,0.0,0.0,0.0
269,2022-08-11,0.0,0.0,0.0,0.0,0.0
269,2022-08-12,0.0,0.0,0.0,0.0,0.0
269,2022-08-13,0.0,0.0,0.0,0.0,0.0
269,2022-08-14,0.0,0.0,0.0,0.0,0.0
269,2022-08-15,66.79354166666666,1794.25775,201.4707083333333,25.689823717948716,21.175549026548097
269,2022-08-16,51.96933333333336,1300.3037083333334,122.143125,19.988205128205138,22.734603402002236
269,2022-08-17,3.0359583333333333,77.08624999999999,32.58104166666667,1.167676282051282,22.40288376475845
269,2022-08-18,121.62545833333333,3255.31925,80.421375,46.77902243589743,21.252789532683913
269,2022-08-19,2.9612499999999997,75.832125,0.2980833333333333,1.1389423076923078,22.21298306401585
269,2022-08-20,0.0,0.0,0.0,0.0,0.0
269,2022-08-21,52.90033333333332,1932.2679583333331,295.8807083333333,20.346282051282046,15.573136642186864
269,2022-08-22,1.5653333333333332,77.95933333333333,0.33870833333333333,0.602051282051282,11.421516061080279
269,2022-08-23,0.0,0.0,0.0,0.0,0.0
269,2022-08-24,49.10595833333333,2453.05225,11.526208333333335,18.88690705128205,11.387081528849526
269,2022-08-25,1.439875,77.05875,0.3797083333333333,0.553798076923077,10.628888942960186
269,2022-08-26,0.0,0.0,0.0,0.0,0.0
269,2022-08-27,0.0,0.0,0.0,0.0,0.0
269,2022-08-28,0.0,0.0,0.0,0.0,0.0
269,2022-08-29,0.0,0.0,0.0,0.0,0.0
269,2022-08-30,0.0,0.0,0.0,0.0,0.0
269,2022-08-31,0.0,0.0,0.0,0.0,0.0
269,2022-09-01,0.0,0.0,0.0,0.0,0.0
269,2022-09-02,0.0,0.0,0.0,0.0,0.0
269,2022-09-03,0.0,0.0,0.0,0.0,0.0
269,2022-09-04,0.0,0.0,0.0,0.0,0.0
269,2022-09-05,0.0,0.0,0.0,0.0,0.0
269,2022-09-06,0.0,0.0,0.0,0.0,0.0
269,2022-09-07,0.0,0.0,0.0,0.0,0.0
269,2022-09-08,0.0,0.0,0.0,0.0,0.0
269,2022-09-09,0.0,0.0,0.0,0.0,0.0
269,2022-09-10,89.04270833333334,3478.824833333332,184.28020833333335,34.24719551282052,14.55964672465145
269,2022-09-11,87.43016666666666,2619.4105000000004,11.234291666666666,33.62698717948718,18.986406727349102
269,2022-09-12,77.19804166666667,2520.688375,10.819666666666668,29.691554487179484,17.420963179574134
269,2022-09-13,92.92929166666666,2957.705125,10.776124999999995,35.742035256410254,17.872396506414937
269,2022-09-14,90.48345833333333,3589.2772083333334,9.035625000000001,34.80133012820513,14.339936490772656
269,2022-09-15,97.63404166666668,3860.851583333333,8.447916666666666,37.55155448717949,14.384779152817446
269,2022-09-16,92.51595833333333,3709.967916666667,6.959875,35.58306089743589,14.185071716890029
269,2022-09-17,95.81245833333334,3850.1638749999997,9.323875,36.850945512820516,14.155584494078482
269,2022-09-18,89.70004166666668,3682.5747083333335,11.326958333333335,34.50001602564103,13.85562486646241
269,2022-09-19,65.64379166666667,2989.455416666666,11.224291666666666,25.247612179487184,12.490695334745801
269,2022-09-20,80.00087500000001,3375.5402083333324,9.671291666666667,30.76956730769231,13.481446401819763
269,2022-09-21,72.87304166666665,3095.3115416666665,9.119291666666667,28.02809294871794,13.392065594492234
269,2022-09-22,61.19845833333335,2759.976875,508.2155,23.537868589743596,12.613048813538022
269,2022-09-23,99.18095833333335,3382.0177500000004,2014.7157083333332,38.14652243589744,16.681590488974948
269,2022-09-24,27.67104166666667,694.8928750000001,3224.3069583333327,10.642708333333335,22.6512768145098
269,2022-09-25,0.28891666666666677,53.90079166666667,2728.4330000000004,0.11112179487179491,3.0490355609598603
269,2022-09-26,20.201083333333333,1065.86525,684.171916666667,7.769647435897436,10.780959009072152
269,2022-09-27,98.29041666666667,3808.7177500000003,5.929500000000001,37.80400641025641,14.679708242287637
269,2022-09-28,93.83379166666667,3578.5103333333323,6.709499999999999,36.089919871794876,14.915644645725182
269,2022-09-29,82.1295,3258.3363750000003,375.77891666666665,31.588269230769228,14.337990886530246
269,2022-09-30,87.17670833333334,3422.0060000000008,4.690041666666667,33.5295032051282,14.49121292898895
269,2022-10-01,67.27408333333331,2918.122541666667,5.444333333333333,25.87464743589743,13.113822508491388
269,2022-10-02,55.353916666666684,2603.803041666667,5.750708333333332,21.289967948717955,12.092755260935931
269,2022-10-03,42.85620833333334,2176.5171250000003,4.398291666666666,16.483157051282056,11.20048152172374
269,2022-10-04,51.47141666666666,2517.9396250000004,4.034416666666666,19.796698717948715,11.628022063431674
269,2022-10-05,79.77045833333334,3105.105125,89.74475000000001,30.68094551282051,14.613384696686484
269,2022-10-06,131.12504166666665,3347.7615,5.489166666666666,50.43270833333332,22.280050276796064
269,2022-10-07,108.947,2740.648041666667,58.774041666666655,41.902692307692305,22.612420210286942
269,2022-10-08,113.25358333333334,2774.611875,4.254083333333333,43.55907051282052,23.2185315358547
269,2022-10-09,70.14366666666668,1762.875958333334,3.4095833333333334,26.97833333333334,22.63350154252754
269,2022-10-10,1.5449166666666667,38.85820833333333,0.11066666666666668,0.5941987179487179,22.615558846246916
269,2022-10-11,72.48087500000001,1827.49175,3.3153749999999995,27.87725961538462,22.56072440773901
269,2022-10-12,65.63366666666668,1694.1227499999998,4.1035,25.243717948717954,22.037728605491484
269,2022-10-13,16.25379166666666,441.8407916666667,736.0405833333333,6.251458333333332,20.925407222316153
269,2022-10-14,1.9234166666666666,87.91429166666667,2460.7164166666666,0.739775641025641,12.44511549996058
269,2022-10-15,0.3120416666666668,38.98008333333333,2820.1544166666667,0.12001602564102568,4.553599844079921
269,2022-10-16,0.32350000000000007,30.985166666666668,2503.913249999999,0.12442307692307696,5.938892803545784
269,2022-10-17,38.64208333333334,974.477875,1742.6548333333333,14.862339743589745,22.556597367020206
269,2022-10-18,47.71425000000002,1166.4607083333333,1172.9603333333332,18.351634615384622,23.26821270626455
269,2022-10-19,60.95195833333333,1538.9257083333334,1243.0294166666667,23.443060897435895,22.529681221255256
269,2022-10-20,106.83525000000002,2646.8543749999994,1174.3490000000002,41.09048076923077,22.959877184403098
269,2022-10-21,88.02525000000003,2177.3665,1199.0384583333337,33.8558653846154,22.996448404529055
269,2022-10-22,55.62254166666668,1422.7496666666668,1218.4936666666665,21.39328525641026,22.23859651912685
269,2022-10-23,55.119625000000006,1428.43875,2388.114041666667,21.199855769230773,21.949754598041626
269,2022-10-24,84.25075000000001,2199.775708333333,1204.3143750000002,32.40413461538462,21.786146095159665
269,2022-10-25,67.81062500000002,1794.1354166666667,1240.6777916666667,26.08100961538462,21.499460684986392
269,2022-10-26,46.415833333333346,1265.147083333333,1287.8317083333334,17.852243589743594,20.869410001625866
269,2022-10-27,49.33058333333335,1259.6969583333334,1138.8132500000002,18.97330128205129,22.27589736336609
269,2022-10-28,52.238500000000016,1312.0726249999998,1274.2484166666666,20.091730769230775,22.647374480001325
269,2022-10-29,51.60208333333335,1302.1815416666668,1165.8253333333334,19.84695512820513,22.54139237135512
269,2022-10-30,51.29933333333335,1318.2523333333331,1633.0375833333337,19.73051282051283,22.135952305877037
269,2022-10-31,88.32854166666665,2345.9093749999997,1566.188291666667,33.97251602564102,21.417800414699403
269,2022-11-01,114.909125,3010.9579166666667,1152.9945833333334,44.19581730769231,21.7087526339555
269,2022-11-02,82.70995833333333,2055.3890000000006,862.3111249999998,31.811522435897437,22.89015913708359
269,2022-11-03,101.29166666666667,2546.0942083333334,631.0355416666666,38.958333333333336,22.62998603912835
269,2022-11-04,67.375,1624.0718333333332,703.4239583333333,25.91346153846154,23.598183926798807
269,2022-11-05,73.89583333333333,1862.222541666667,657.55025,28.421474358974358,22.57217505101412
269,2022-11-06,51.052083333333336,1274.5542916666666,666.9723749999999,19.635416666666668,22.784534896616197
269,2022-11-07,57.4375,1423.0751666666667,676.8808750000001,22.091346153846153,22.95898723316442
269,2022-11-08,109.53125,2680.2632083333333,707.491125,42.12740384615385,23.245861021391917
269,2022-11-09,39.125,891.3277916666667,857.6326666666665,15.048076923076922,24.969045478826132
269,2022-11-10,15.979166666666666,458.9301249999999,1913.0607916666665,6.145833333333333,19.805809520324885
269,2022-11-11,64.79166666666667,1775.7234583333332,2230.910875,24.919871794871796,20.75529246925328
269,2022-11-12,77.32291666666667,1927.669291666666,1420.406416666667,29.739583333333336,22.817115270081956
269,2022-11-13,59.572916666666664,1348.5804999999998,1455.5170416666663,22.912660256410255,25.127948063826295
269,2022-11-14,60.979166666666664,1444.9441250000002,1491.7925833333331,23.453525641025642,24.005760526476326
269,2022-11-15,55.53125,1303.8690833333333,1511.9063333333334,21.358173076923077,24.22637858772759
269,2022-11-16,45.083333333333336,1117.26575,1484.676375,17.339743589743588,22.953270318881412
269,2022-11-17,27.875,718.4284166666666,1085.9762916666666,10.721153846153845,22.070715465621085
269,2022-11-18,0.0,0.0,0.0,0.0,0.0
269,2022-11-19,0.0,0.0,0.0,0.0,0.0
269,2022-11-20,0.0,0.0,0.0,0.0,0.0
269,2022-11-21,0.0,0.0,0.0,0.0,0.0
269,2022-11-22,0.0,0.0,0.0,0.0,0.0
269,2022-11-23,0.0,0.0,0.0,0.0,0.0
269,2022-11-24,0.0,0.0,0.0,0.0,0.0
269,2022-11-25,0.0,0.0,0.0,0.0,0.0
269,2022-11-26,0.0,0.0,0.0,0.0,0.0
269,2022-11-27,0.0,0.0,0.0,0.0,0.0
269,2022-11-28,0.0,0.0,0.0,0.0,0.0
269,2022-11-29,0.0,0.0,0.0,0.0,0.0
269,2022-11-30,0.0,0.0,0.0,0.0,0.0
269,2022-12-01,0.0,0.0,0.0,0.0,0.0
269,2022-12-02,0.0,0.0,0.0,0.0,0.0
269,2022-12-03,0.0,0.0,0.0,0.0,0.0
269,2022-12-04,0.0,0.0,0.0,0.0,0.0
269,2022-12-05,0.0,0.0,0.0,0.0,0.0
269,2022-12-06,0.0,0.0,0.0,0.0,0.0
269,2022-12-07,0.0,0.0,0.0,0.0,0.0
269,2022-12-08,79.35416666666667,2095.240458333333,640.8834583333334,30.520833333333336,21.54373020020581
269,2022-12-09,141.0,3513.744,1216.5156666666664,54.230769230769226,22.82622183061714
269,2022-12-10,85.51041666666667,1927.537166666667,1064.933,32.888621794871796,25.23488324292003
269,2022-12-11,63.375,1429.1157083333335,1040.7175,24.375,25.22525803179512
269,2022-12-12,72.5,1724.5595833333334,1039.616083333333,27.884615384615387,23.91359339812121
269,2022-12-13,68.36458333333333,1594.476125,1049.62675,26.29407051282051,24.389235567540688
269,2022-12-14,84.42708333333333,2036.162875,695.7057500000001,32.471955128205124,23.586000818383013
269,2022-12-15,81.10416666666667,1965.1278333333332,1099.664125,31.193910256410255,23.476718760817963
269,2022-12-16,36.302083333333336,969.9998333333332,1200.1865833333334,13.962339743589745,21.2884934201306
269,2022-12-17,15.572916666666666,471.2717916666668,1259.4688333333331,5.989583333333334,18.79678405086425
269,2022-12-18,33.90625,901.533625,1166.601125,13.040865384615385,21.393550582579028
269,2022-12-19,71.73958333333333,1767.0196666666668,1192.719291666667,27.592147435897434,23.09417777812571
269,2022-12-20,56.53125,1403.5989166666666,1142.4188333333332,21.742788461538463,22.91029081966495
269,2022-12-21,67.55541666666669,1635.5911666666668,1140.9984583333337,25.982852564102572,23.49472999755678
269,2022-12-22,111.15316666666666,2624.8122499999995,1065.1106666666665,42.751217948717944,24.088437679897126
269,2022-12-23,86.18308333333334,2145.999208333333,1097.528583333333,33.14733974358975,22.844281758854073
269,2022-12-24,29.445875,707.1922916666666,3973.111791666666,11.325336538461539,23.6849233603661
269,2022-12-25,2.24925,90.19449999999999,3718.8769583333324,0.8650961538461538,14.18543675057792
269,2022-12-26,22.05420833333334,578.91225,3922.6671666666675,8.482387820512823,21.670242494052907
269,2022-12-27,26.217666666666663,691.4104583333333,3443.055916666666,10.083717948717947,21.569651633809013
269,2022-12-28,21.376125,556.4762916666667,1482.5571666666665,8.221586538461539,21.850800509545515
269,2022-12-29,19.537250000000004,473.24441666666684,1086.7170000000003,7.514326923076924,23.483507993491028
269,2022-12-30,30.292375000000003,772.7705,1012.3625416666667,11.650913461538462,22.29809839510351
269,2022-12-31,15.58279166666667,425.88579166666676,1048.1836250000001,5.993381410256412,20.813118211106218
269,2023-01-01,0.3917500000000001,45.080083333333334,973.4971666666669,0.15067307692307697,4.94321309669274
269,2023-01-02,0.4025,33.827625,922.7502916666668,0.1548076923076923,6.768297114168279
269,2023-01-03,0.40316666666666673,21.625124999999997,1178.788,0.15506410256410258,10.605008705794255
269,2023-01-04,0.41291666666666677,3.6772500000000004,1367.5477499999997,0.15881410256410258,63.87402648416314
269,2023-01-05,0.39341666666666675,2.660791666666667,1983.536708333333,0.1513141025641026,84.10598871472045
269,2023-01-06,55.00958333333333,1461.782875,2201.918,21.15753205128205,21.406246569127287
269,2023-01-07,47.9235,1228.1548333333328,2226.72175,18.432115384615386,22.19629277198899
269,2023-01-08,1.8814166666666663,76.04779166666667,1949.4606666666668,0.7236217948717947,14.072894037210876
269,2023-01-09,0.4035,31.21383333333333,1665.7313333333332,0.1551923076923077,7.353286203232543
269,2023-01-10,0.3927500000000001,19.790958333333332,1843.935833333333,0.15105769230769234,11.28845242882377
269,2023-01-11,0.40183333333333343,1.2239583333333333,1960.3898333333334,0.15455128205128207,186.7516141843972
269,2023-01-12,0.41291666666666677,0.9449583333333335,2046.9428333333337,0.15881410256410258,248.5620324235343
269,2023-01-13,0.40216666666666673,1.5273333333333337,2013.5012916666672,0.1546794871794872,149.7811908918958
269,2023-01-14,0.39175000000000004,1.6997916666666668,2501.324958333333,0.15067307692307694,131.0986885647751
269,2023-01-15,0.3920833333333334,1.3223333333333334,1545.6481666666666,0.1508012820512821,168.66403033358546
269,2023-01-16,0.42300000000000004,0.9093749999999999,1576.465,0.1626923076923077,264.5954639175258
269,2023-01-17,0.40283333333333343,0.9078749999999999,2105.152333333333,0.15493589743589747,252.3971116924443
269,2023-01-18,0.40250000000000014,2.4137083333333336,1112.7124999999999,0.15480769230769237,94.85628959588465
269,2023-01-19,0.39341666666666675,2.8599583333333336,2467.6454583333334,0.1513141025641026,78.24887211837779
269,2023-01-20,29.719916666666666,671.4190833333332,3599.8557083333344,11.43073717948718,25.179027054099805
269,2023-01-21,0.39408333333333334,62.95529166666666,1697.783333333333,0.15157051282051281,3.560744937820733
269,2023-01-22,0.40383333333333343,51.464208333333325,1546.5320833333335,0.15532051282051285,4.463565428292533
269,2023-01-23,0.40316666666666673,46.008541666666666,1800.4493333333332,0.15506410256410258,4.984610043726785
269,2023-01-24,0.4132500000000001,42.841791666666666,2014.2132500000005,0.15894230769230774,5.4869408083812266
269,2023-01-25,62.70358333333334,1570.4485000000002,1310.8998750000003,24.116762820512825,22.711912119018514
269,2023-01-26,112.16308333333335,2893.584208333334,781.4172500000001,43.13964743589744,22.04950538010905
269,2023-01-27,101.72141666666666,2546.73225,1877.9143333333332,39.123621794871795,22.720304623263353
269,2023-01-28,90.48287500000002,2390.8706250000005,1431.258125,34.80110576923078,21.52758700435049
269,2023-01-29,105.77441666666668,2752.1007916666663,978.9522916666668,40.68246794871796,21.862576471064227
269,2023-01-30,110.20541666666668,2369.013041666667,1619.2402916666667,42.386698717948725,26.461869737021694
269,2023-01-31,152.8959166666667,3784.4756249999996,2492.44875,58.8061217948718,22.98133283142908
269,2023-02-01,111.4235,2363.6827083333333,2119.72125,42.85519230769231,26.814682314682496
269,2023-02-02,151.80183333333335,3302.1511250000003,2305.5157916666662,58.38532051282053,26.14960357427951
269,2023-02-03,153.52666666666667,3179.007208333333,2330.0466666666666,59.04871794871794,27.47118198619652
269,2023-02-04,161.61916666666664,3021.2624583333327,1950.9783333333332,62.16121794871794,30.429123776380152
269,2023-02-05,130.3670416666666,2532.056125,1761.901208333333,50.14116987179486,29.287312447726855
269,2023-02-06,130.59179166666664,3356.5189583333326,1221.8022916666664,50.22761217948717,22.13154910842754
269,2023-02-07,124.41966666666666,2664.541208333333,1611.2095416666664,47.85371794871794,26.561440859265705
269,2023-02-08,148.74483333333333,3231.130375,1892.218041666667,57.20955128205129,26.186197875445096
269,2023-02-09,146.961875,3313.9221666666676,2606.7790833333333,56.52379807692308,25.22594346663643
269,2023-02-10,136.00520833333331,3090.1510416666665,1427.7459999999999,52.30969551282051,25.035765230821262
269,2023-02-11,144.61041666666668,3020.694541666666,2317.0605416666663,55.61939102564103,27.23189127949222
269,2023-02-12,142.28516666666667,2794.0895000000005,1926.9137916666666,54.725064102564104,28.967055507308864
269,2023-02-13,138.46879166666665,2729.272666666667,1066.389041666667,53.257227564102564,28.859580535274066
269,2023-02-14,128.9873333333333,3141.7247083333336,1486.7542916666669,49.61051282051282,23.354145123905948
269,2023-02-15,141.5384583333333,3368.9200416666667,703.6586666666667,54.43786858974357,23.89839831543773
269,2023-02-16,173.14291666666668,4171.1189583333335,740.8187916666667,66.59342948717949,23.612240124148677
269,2023-02-17,187.6819583333333,4347.272541666667,848.2597916666665,72.18536858974358,24.55787000746633
269,2023-02-18,177.87529166666664,3836.803,1694.148,68.41357371794872,26.371277096162842
269,2023-02-19,116.58883333333334,2864.8831250000003,1312.609375,44.84185897435898,23.149151920270548
269,2023-02-20,115.48837500000002,2861.831083333334,907.7569583333334,44.41860576923078,22.955106503345046
269,2023-02-21,123.61495833333329,3105.381958333334,557.8014166666667,47.54421474358973,22.64336875208421
269,2023-02-22,168.13308333333336,4301.646791666667,290.2816666666667,64.66657051282053,22.233276432967116
269,2023-02-23,175.07295833333333,4616.677583333333,1521.3255416666668,67.33575320512821,21.571212775351263
269,2023-02-24,7.014,188.411125,88.26770833333335,2.697692307692308,21.176016012854866
269,2023-02-25,0.0,0.0,0.0,0.0,0.0
269,2023-02-26,0.0,0.0,0.0,0.0,0.0
269,2023-02-27,0.0,0.0,0.0,0.0,0.0
269,2023-02-28,0.0,0.0,0.0,0.0,0.0
269,2023-03-01,0.0,0.0,0.0,0.0,0.0
269,2023-03-02,0.0,0.0,0.0,0.0,0.0
269,2023-03-03,0.0,0.0,0.0,0.0,0.0
269,2023-03-04,0.0,0.0,0.0,0.0,0.0
269,2023-03-05,0.0,0.0,0.0,0.0,0.0
269,2023-03-06,51.18783333333334,1107.1388333333334,371.91366666666664,19.687628205128206,26.29963378074786
269,2023-03-07,216.78329166666666,4618.245208333334,1336.951958333333,83.37818910256411,26.701389130921555
269,2023-03-08,6.488916666666667,123.49054166666667,41.108916666666666,2.4957371794871794,29.88983647982937
269,2023-03-09,0.0,3656.837916666666,1265.9109583333336,0.0,0.0
269,2023-03-10,0.0,4290.610166666666,2756.296583333333,0.0,0.0
269,2023-03-11,0.0,157.568625,195.44766666666666,0.0,0.0
269,2023-03-12,0.0,0.0,0.0,0.0,0.0
269,2023-03-13,0.0,0.0,0.0,0.0,0.0
269,2023-03-14,0.0,3224.7971666666667,1538.6840833333333,0.0,0.0
269,2023-03-15,0.0,3331.7276249999995,2610.436083333333,0.0,0.0
269,2023-03-16,0.0,3421.491541666666,1881.9536666666663,0.0,0.0
269,2023-03-17,0.0,3860.573458333333,2518.3255416666666,0.0,0.0
269,2023-03-18,0.0,3951.773333333334,3026.6596666666665,0.0,0.0
269,2023-03-19,0.0,4447.736625,2118.1775000000002,0.0,0.0
269,2023-03-20,0.0,3878.873708333333,1222.9087916666665,0.0,0.0
269,2023-03-21,0.0,3832.7704166666663,1961.3786666666658,0.0,0.0
269,2023-03-22,0.0,3972.6350833333327,1948.4172916666666,0.0,0.0
269,2023-03-23,0.0,2780.3643749999997,1325.9369166666668,0.0,0.0
269,2023-03-24,0.0,2752.810916666667,1753.3369583333335,0.0,0.0
269,2023-03-25,0.0,87.52604166666667,42.51929166666667,0.0,0.0
269,2023-03-26,0.0,0.0,0.0,0.0,0.0
269,2023-03-27,0.0,0.0,0.0,0.0,0.0
269,2023-03-28,0.0,0.0,0.0,0.0,0.0
269,2023-03-29,0.0,0.0,0.0,0.0,0.0
269,2023-03-30,0.0,0.0,0.0,0.0,0.0
269,2023-03-31,0.0,0.0,0.0,0.0,0.0
269,2023-04-01,0.0,0.0,0.0,0.0,0.0
269,2023-04-02,0.0,0.0,0.0,0.0,0.0
269,2023-04-03,0.0,0.0,0.0,0.0,0.0
269,2023-04-04,0.0,0.0,0.0,0.0,0.0
269,2023-04-05,0.0,0.0,0.0,0.0,0.0
269,2023-04-06,0.0,0.0,0.0,0.0,0.0
269,2023-04-07,0.0,0.0,0.0,0.0,0.0
269,2023-04-08,0.0,0.0,0.0,0.0,0.0
269,2023-04-09,0.0,0.0,0.0,0.0,0.0
269,2023-04-10,0.0,0.0,0.0,0.0,0.0
269,2023-04-11,0.0,0.0,0.0,0.0,0.0
269,2023-04-12,0.0,0.0,0.0,0.0,0.0
269,2023-04-13,0.0,0.0,0.0,0.0,0.0
269,2023-04-14,0.0,0.0,0.0,0.0,0.0
269,2023-04-15,0.0,0.0,0.0,0.0,0.0
269,2023-04-16,0.0,0.0,0.0,0.0,0.0
269,2023-04-17,0.0,0.0,0.0,0.0,0.0
269,2023-04-18,0.0,0.0,0.0,0.0,0.0
269,2023-04-19,0.0,0.0,0.0,0.0,0.0
269,2023-04-20,0.0,0.0,0.0,0.0,0.0
269,2023-04-21,0.0,0.0,0.0,0.0,0.0
269,2023-04-22,0.0,0.0,0.0,0.0,0.0
269,2023-04-23,0.0,0.0,0.0,0.0,0.0
269,2023-04-24,0.0,0.0,0.0,0.0,0.0
269,2023-04-25,58.48829166666667,1633.34025,1.1729583333333333,22.495496794871794,20.369356543881306
269,2023-04-26,151.24620833333333,3618.9239166666666,731.2725416666666,58.17161858974359,23.77333340556168
269,2023-04-27,207.3125416666667,5662.400791666667,3.3635,79.73559294871797,20.82619871973867
269,2023-04-28,202.72933333333336,5262.941333333334,3.9697500000000012,77.97282051282053,21.911550051690572
269,2023-04-29,109.90170833333333,2654.9529583333338,2260.9225833333335,42.26988782051282,23.546840969085384
269,2023-04-30,137.72716666666665,4319.021458333333,5.475291666666667,52.97198717948718,18.139248452770516
269,2023-05-01,50.75,4333.2378333333345,4.744916666666668,19.51923076923077,6.662060283097776
269,2023-05-02,53.260416666666664,4076.89025,973.163,20.48477564102564,7.431227845101354
269,2023-05-03,52.583333333333336,2113.1895,3116.5687083333337,20.224358974358974,14.15450567863307
269,2023-05-04,53.5625,0.0,1509.459083333333,20.600961538461537,0.0
269,2023-05-05,53.572916666666664,0.0,5.933291666666666,20.60496794871795,0.0
269,2023-05-06,50.677083333333336,0.0,832.1102916666667,19.491185897435898,0.0
269,2023-05-07,51.145833333333336,0.0,1331.5803333333336,19.671474358974358,0.0
269,2023-05-08,50.125,0.0,5.898291666666668,19.278846153846153,0.0
269,2023-05-09,30.104166666666668,0.0,2.6850416666666668,11.578525641025642,0.0
269,2023-05-10,52.791666666666664,0.0,3.515833333333333,20.30448717948718,0.0
269,2023-05-11,45.302083333333336,0.0,445.123625,17.423878205128204,0.0
269,2023-05-12,47.197916666666664,0.0,41.441375,18.153044871794872,0.0
269,2023-05-13,45.708333333333336,0.0,7.83425,17.580128205128208,0.0
269,2023-05-14,49.322916666666664,0.0,6.014916666666665,18.970352564102562,0.0
269,2023-05-15,1.6354166666666667,0.0,0.16945833333333335,0.6290064102564102,0.0
269,2023-05-16,0.0,0.0,0.0,0.0,0.0
269,2023-05-17,12.8125,0.0,0.915,4.927884615384615,0.0
269,2023-05-18,52.145833333333336,0.0,3.045666666666666,20.056089743589745,0.0
269,2023-05-19,50.916666666666664,0.0,4.679916666666666,19.583333333333332,0.0
269,2023-05-20,47.90625,0.0,7.6045833333333315,18.42548076923077,0.0
269,2023-05-21,47.479166666666664,0.0,6.858791666666668,18.26121794871795,0.0
269,2023-05-22,49.927083333333336,0.0,6.004666666666666,19.20272435897436,0.0
269,2023-05-23,24.34375,0.0,3.462791666666666,9.36298076923077,0.0
269,2023-05-24,33.833333333333336,0.0,4.232916666666667,13.012820512820515,0.0
269,2023-05-25,55.791666666666664,0.0,3.691791666666667,21.458333333333332,0.0
269,2023-05-26,55.666666666666664,0.0,4.458541666666666,21.41025641025641,0.0
269,2023-05-27,54.260416666666664,0.0,5.320541666666667,20.869391025641026,0.0
269,2023-05-28,50.416666666666664,0.0,6.167916666666666,19.391025641025642,0.0
269,2023-05-29,50.208333333333336,0.0,406.4823333333333,19.310897435897438,0.0
269,2023-05-30,49.760416666666664,0.0,21.97508333333333,19.138621794871792,0.0
269,2023-05-31,47.354166666666664,0.0,8.840916666666667,18.213141025641026,0.0
269,2023-06-01,47.59375,0.0,9.600208333333333,18.30528846153846,0.0
269,2023-06-02,45.34375,0.0,9.644249999999998,17.439903846153847,0.0
269,2023-06-03,44.083333333333336,0.0,10.331249999999997,16.955128205128204,0.0
269,2023-06-04,46.8125,0.0,8.687375000000001,18.004807692307693,0.0
269,2023-06-05,41.197916666666664,0.0,7.609208333333332,15.845352564102564,0.0
269,2023-06-06,48.9375,0.0,6.843583333333334,18.822115384615383,0.0
269,2023-06-07,50.166666666666664,0.0,6.366500000000001,19.294871794871796,0.0
269,2023-06-08,48.791666666666664,0.0,6.349000000000001,18.766025641025642,0.0
269,2023-06-09,52.166666666666664,0.0,6.330833333333334,20.064102564102566,0.0
269,2023-06-10,48.541666666666664,0.0,27.459708333333335,18.669871794871796,0.0
269,2023-06-11,46.239583333333336,0.0,988.2534583333332,17.784455128205128,0.0
269,2023-06-12,45.083333333333336,0.0,8.796833333333336,17.339743589743588,0.0
269,2023-06-13,42.708333333333336,0.0,8.582416666666665,16.42628205128205,0.0
269,2023-06-14,48.09375,0.0,7.610458333333334,18.497596153846153,0.0
269,2023-06-15,46.75,0.0,7.806374999999999,17.98076923076923,0.0
269,2023-06-16,47.25,0.0,7.654583333333332,18.173076923076923,0.0
269,2023-06-17,45.666666666666664,0.0,7.970541666666667,17.564102564102562,0.0
269,2023-06-18,45.75,0.0,588.7614166666667,17.596153846153847,0.0
269,2023-06-19,42.947916666666664,0.0,8.197875000000002,16.518429487179485,0.0
269,2023-06-20,33.229166666666664,0.0,9.025125000000001,12.780448717948717,0.0
269,2023-06-21,47.572916666666664,0.0,8.844833333333336,18.29727564102564,0.0
269,2023-06-22,47.71875,0.0,8.588083333333332,18.353365384615383,0.0
269,2023-06-23,44.822916666666664,0.0,9.320833333333335,17.239583333333332,0.0
269,2023-06-24,45.729166666666664,0.0,9.838833333333332,17.588141025641026,0.0
269,2023-06-25,24.635416666666668,0.0,10.149958333333332,9.475160256410255,0.0
269,2023-06-26,13.645833333333334,0.0,10.219375000000001,5.248397435897436,0.0
269,2023-06-27,33.395833333333336,0.0,9.345,12.844551282051281,0.0
269,2023-06-28,38.53125,0.0,8.556,14.819711538461538,0.0
269,2023-06-29,46.729166666666664,0.0,7.963166666666667,17.97275641025641,0.0
269,2023-06-30,44.208333333333336,0.0,9.141666666666667,17.003205128205128,0.0
269,2023-07-01,39.104166666666664,0.0,10.920250000000003,15.040064102564102,0.0
269,2023-07-02,3.4791666666666665,0.0,10.460833333333333,1.3381410256410255,0.0
269,2023-07-03,20.385416666666668,0.0,9.443166666666666,7.840544871794871,0.0
269,2023-07-04,4.96875,0.0,9.882583333333331,1.9110576923076925,0.0
269,2023-07-05,27.270833333333332,0.0,10.347000000000001,10.488782051282051,0.0
269,2023-07-06,42.177083333333336,0.0,12.290833333333333,16.221955128205128,0.0
269,2023-07-07,16.03125,0.0,11.475624999999999,6.165865384615385,0.0
269,2023-07-08,21.5625,0.0,11.033916666666668,8.29326923076923,0.0
