ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
269,2023-07-09,25.270833333333332,0.0,10.840833333333334,9.719551282051283,0.0
269,2023-07-10,12.916666666666666,0.0,9.92825,4.967948717948718,0.0
269,2023-07-11,16.28125,0.0,9.585708333333331,6.262019230769231,0.0
269,2023-07-12,20.25,0.0,10.061750000000002,7.788461538461538,0.0
269,2023-07-13,44.760416666666664,0.0,10.970541666666668,17.215544871794872,0.0
269,2023-07-14,30.427083333333332,0.0,11.034791666666665,11.70272435897436,0.0
269,2023-07-15,45.229166666666664,0.0,12.255749999999999,17.395833333333332,0.0
269,2023-07-16,1.3958333333333333,0.0,0.41920833333333335,0.5368589743589743,0.0
269,2023-07-17,42.84375,0.0,10.434333333333333,16.478365384615383,0.0
269,2023-07-18,44.65625,0.0,11.598083333333333,17.17548076923077,0.0
269,2023-07-19,44.760416666666664,0.0,10.195124999999999,17.215544871794872,0.0
269,2023-07-20,33.479166666666664,0.0,9.978125,12.876602564102562,0.0
269,2023-07-21,12.21875,0.0,8.794125,4.699519230769231,0.0
269,2023-07-22,45.395833333333336,0.0,9.493666666666666,17.459935897435898,0.0
269,2023-07-23,12.739583333333334,0.0,10.348833333333333,4.899839743589744,0.0
269,2023-07-24,27.166666666666668,0.0,10.100958333333335,10.448717948717949,0.0
269,2023-07-25,26.71875,0.0,9.519083333333333,10.276442307692307,0.0
269,2023-07-26,44.979166666666664,0.0,10.581083333333334,17.299679487179485,0.0
269,2023-07-27,43.8125,0.0,11.436124999999997,16.85096153846154,0.0
269,2023-07-28,42.916666666666664,0.0,12.286500000000002,16.506410256410255,0.0
269,2023-07-29,39.895833333333336,0.0,12.376958333333333,15.344551282051283,0.0
269,2023-07-30,35.614583333333336,0.0,9.807083333333333,13.697916666666668,0.0
269,2023-07-31,39.145833333333336,0.0,8.101708333333333,15.056089743589743,0.0
269,2023-08-01,34.135416666666664,0.0,7.618708333333331,13.12900641025641,0.0
269,2023-08-02,50.4375,0.0,7.749166666666664,19.399038461538463,0.0
269,2023-08-03,41.958333333333336,0.0,9.258999999999999,16.137820512820515,0.0
269,2023-08-04,23.71875,0.0,10.346875,9.122596153846153,0.0
269,2023-08-05,34.375,0.0,10.96604166666667,13.221153846153847,0.0
269,2023-08-06,28.520833333333332,0.0,10.590249999999997,10.969551282051281,0.0
269,2023-08-07,21.708333333333332,0.0,10.479750000000001,8.349358974358974,0.0
269,2023-08-08,16.583333333333332,0.0,9.142750000000001,6.378205128205128,0.0
269,2023-08-09,0.09375,0.0,9.674291666666667,0.03605769230769231,0.0
269,2023-08-10,32.541666666666664,0.0,9.361541666666668,12.51602564102564,0.0
269,2023-08-11,24.197916666666668,0.0,9.553708333333335,9.306891025641026,0.0
269,2023-08-12,0.08333333333333333,0.0,10.244208333333335,0.03205128205128205,0.0
269,2023-08-13,0.09375,0.0,10.852583333333335,0.03605769230769231,0.0
269,2023-08-14,0.10416666666666667,0.0,9.455250000000001,0.04006410256410256,0.0
269,2023-08-15,0.09375,0.0,9.327833333333333,0.03605769230769231,0.0
269,2023-08-16,0.08333333333333333,0.0,9.880416666666665,0.03205128205128205,0.0
269,2023-08-17,0.09375,0.0,10.419083333333333,0.03605769230769231,0.0
269,2023-08-18,0.09375,0.0,9.574166666666667,0.03605769230769231,0.0
269,2023-08-19,0.10416666666666667,0.0,9.172125,0.04006410256410256,0.0
269,2023-08-20,0.09375,0.0,8.943541666666667,0.03605769230769231,0.0
269,2023-08-21,32.40625,0.0,10.054916666666669,12.463942307692308,0.0
269,2023-08-22,50.385416666666664,0.0,9.291291666666664,19.379006410256412,0.0
269,2023-08-23,51.052083333333336,0.0,9.057291666666666,19.635416666666668,0.0
269,2023-08-24,36.53125,0.0,664.1876249999999,14.05048076923077,0.0
269,2023-08-25,47.541666666666664,0.0,637.3665,18.28525641025641,0.0
269,2023-08-26,46.5,0.0,11.820833333333333,17.884615384615383,0.0
269,2023-08-27,49.25,0.0,10.908958333333336,18.942307692307693,0.0
269,2023-08-28,51.739583333333336,0.0,587.4428333333333,19.89983974358974,0.0
269,2023-08-29,48.864583333333336,0.0,276.0375,18.79407051282051,0.0
269,2023-08-30,42.65625,0.0,411.77641666666665,16.40625,0.0
269,2023-08-31,50.666666666666664,0.0,252.96233333333336,19.48717948717949,0.0
269,2023-09-01,52.875,0.0,8.287041666666669,20.33653846153846,0.0
269,2023-09-02,49.927083333333336,0.0,9.747791666666668,19.20272435897436,0.0
269,2023-09-03,12.46875,0.0,11.646916666666668,4.7956730769230775,0.0
269,2023-09-04,10.822916666666666,0.0,12.639999999999999,4.162660256410256,0.0
269,2023-09-05,23.84375,0.0,12.311833333333333,9.170673076923077,0.0
269,2023-09-06,46.3125,0.0,12.921833333333334,17.8125,0.0
269,2023-09-07,38.34375,0.0,57.699083333333334,14.747596153846153,0.0
269,2023-09-08,46.6875,0.0,12.299666666666667,17.95673076923077,0.0
269,2023-09-09,27.052083333333332,0.0,11.717458333333331,10.404647435897436,0.0
269,2023-09-10,8.708333333333334,0.0,11.006583333333333,3.3493589743589745,0.0
269,2023-09-11,34.333333333333336,0.0,9.254375,13.205128205128206,0.0
269,2023-09-12,30.354166666666668,0.0,9.372958333333335,11.674679487179487,0.0
269,2023-09-13,49.5,0.0,9.469,19.038461538461537,0.0
269,2023-09-14,47.34375,0.0,6.344958333333332,18.209134615384613,0.0
269,2023-09-15,47.53125,0.0,6.0432500000000005,18.28125,0.0
269,2023-09-16,45.21875,0.0,7.654166666666668,17.391826923076923,0.0
269,2023-09-17,53.447916666666664,0.0,216.21866666666668,20.556891025641026,0.0
269,2023-09-18,48.65625,0.0,6.900416666666666,18.713942307692307,0.0
269,2023-09-19,43.916666666666664,0.0,6.965583333333334,16.891025641025642,0.0
269,2023-09-20,53.239583333333336,0.0,87.96595833333333,20.47676282051282,0.0
269,2023-09-21,53.5625,0.0,6.090583333333334,20.600961538461537,0.0
269,2023-09-22,31.90625,0.0,5.880583333333334,12.271634615384615,0.0
269,2023-09-23,50.822916666666664,0.0,7.093791666666665,19.547275641025642,0.0
269,2023-09-24,41.0,0.0,6.929499999999998,15.769230769230768,0.0
269,2023-09-25,34.791666666666664,0.0,5.220541666666667,13.381410256410255,0.0
269,2023-09-26,49.885416666666664,0.0,25.78095833333333,19.18669871794872,0.0
269,2023-09-27,55.385416666666664,0.0,5.361999999999999,21.302083333333332,0.0
269,2023-09-28,48.916666666666664,0.0,985.4179166666667,18.814102564102562,0.0
269,2023-09-29,52.125,0.0,1117.156791666666,20.048076923076923,0.0
269,2023-09-30,1.59375,0.0,0.29241666666666666,0.6129807692307693,0.0
269,2023-10-01,0.0,0.0,0.0,0.0,0.0
269,2023-10-02,0.0,0.0,0.0,0.0,0.0
269,2023-10-03,0.0,0.0,0.0,0.0,0.0
269,2023-10-04,0.0,0.0,0.0,0.0,0.0
269,2023-10-05,46.822916666666664,0.0,57.75833333333333,18.008814102564102,0.0
269,2023-10-06,48.947916666666664,0.0,181.355375,18.826121794871796,0.0
269,2023-10-07,50.0625,0.0,8.143708333333334,19.254807692307693,0.0
269,2023-10-08,36.34375,0.0,6.2840833333333315,13.978365384615385,0.0
269,2023-10-09,38.052083333333336,0.0,284.14983333333333,14.635416666666668,0.0
269,2023-10-10,54.03125,0.0,972.2132500000001,20.78125,0.0
269,2023-10-11,53.8125,0.0,172.364875,20.697115384615383,0.0
269,2023-10-12,54.354166666666664,0.0,5.074583333333333,20.90544871794872,0.0
269,2023-10-13,13.208333333333334,0.0,68.506,5.080128205128205,0.0
269,2023-10-14,32.21875,0.0,4.856333333333333,12.391826923076923,0.0
269,2023-10-15,43.802083333333336,0.0,6.402291666666668,16.846955128205128,0.0
269,2023-10-16,29.677083333333332,0.0,3.642291666666667,11.41426282051282,0.0
269,2023-10-17,53.65625,0.0,4.574333333333333,20.63701923076923,0.0
269,2023-10-18,56.8125,0.0,3.627625,21.85096153846154,0.0
269,2023-10-19,57.010416666666664,0.0,4.2078750000000005,21.927083333333332,0.0
269,2023-10-20,53.166666666666664,0.0,5.1265833333333335,20.44871794871795,0.0
269,2023-10-21,52.979166666666664,0.0,6.282,20.376602564102562,0.0
269,2023-10-22,56.145833333333336,0.0,4.745375,21.594551282051285,0.0
269,2023-10-23,39.40625,0.0,28.245,15.156249999999998,0.0
269,2023-10-24,57.666666666666664,0.0,277.267875,22.17948717948718,0.0
269,2023-10-25,52.989583333333336,0.0,519.1851666666666,20.380608974358974,0.0
269,2023-10-26,50.75,0.0,7.544166666666668,19.51923076923077,0.0
269,2023-10-27,35.416666666666664,0.0,177.35808333333333,13.62179487179487,0.0
269,2023-10-28,52.302083333333336,0.0,9.458041666666668,20.116185897435898,0.0
269,2023-10-29,56.822916666666664,0.0,6.597541666666667,21.85496794871795,0.0
269,2023-10-30,54.90625,0.0,4.208875,21.11778846153846,0.0
269,2023-10-31,54.177083333333336,0.0,44.861,20.837339743589745,0.0
269,2023-11-01,60.666666666666664,0.0,1177.4520833333333,23.333333333333332,0.0
269,2023-11-02,62.447916666666664,0.0,1514.6279583333335,24.01842948717949,0.0
269,2023-11-03,60.020833333333336,0.0,2021.8801666666666,23.084935897435898,0.0
269,2023-11-04,55.666666666666664,0.0,470.04400000000004,21.41025641025641,0.0
269,2023-11-05,61.260416666666664,0.0,5.445875,23.56169871794872,0.0
269,2023-11-06,60.0,0.0,754.5081666666666,23.076923076923077,0.0
269,2023-11-07,56.541666666666664,0.0,247.71979166666668,21.746794871794872,0.0
269,2023-11-08,58.947916666666664,0.0,3.1594166666666665,22.672275641025642,0.0
269,2023-11-09,57.875,0.0,4.179458333333333,22.259615384615383,0.0
269,2023-11-10,57.28125,0.0,4.563083333333332,22.03125,0.0
269,2023-11-11,57.09375,0.0,4.922083333333333,21.959134615384617,0.0
269,2023-11-12,16.40625,0.0,4.200291666666667,6.310096153846153,0.0
269,2023-11-13,0.1875,0.0,1.4305416666666666,0.07211538461538462,0.0
269,2023-11-14,0.1875,1509.8493333333333,87.34283333333332,0.07211538461538462,0.07064032658446273
269,2023-11-15,17.125,4682.101166666666,543.2536666666667,6.586538461538462,2.0805340351644825
269,2023-11-16,55.416666666666664,5706.406291666665,5.32125,21.314102564102562,5.524115460943699
269,2023-11-17,54.739583333333336,5737.725749999999,5.88675,21.053685897435898,5.4268365219055275
269,2023-11-18,54.625,5760.288333333333,5.461416666666665,21.009615384615383,5.39426484148797
269,2023-11-19,55.916666666666664,5035.892375,4.351916666666667,21.50641025641026,6.316112720516369
269,2023-11-20,62.552083333333336,3406.657625,756.5656666666667,24.05849358974359,10.444756704731796
269,2023-11-21,60.65625,5134.043083333333,231.143375,23.329326923076923,6.720492273819868
269,2023-11-22,53.458333333333336,5557.310083333333,3.902125,20.560897435897434,5.471870651170302
269,2023-11-23,54.90625,5472.500125,4.295041666666667,21.11778846153846,5.707173046128223
269,2023-11-24,56.979166666666664,5239.886124999999,4.945458333333333,21.915064102564102,6.185563680652614
269,2023-11-25,57.84375,5154.51425,5.0532916666666665,22.247596153846153,6.383424611737178
269,2023-11-26,57.59375,5177.591833333333,2.3813750000000002,22.151442307692307,6.327506270530982
269,2023-11-27,57.28125,4538.077875,1.8462499999999995,22.03125,7.180018781630097
269,2023-11-28,55.302083333333336,5299.9328333333315,605.4174166666666,21.27003205128205,5.935484352731474
269,2023-11-29,62.270833333333336,5258.606,0.7806666666666668,23.950320512820515,6.735953538721944
269,2023-11-30,58.59375,5305.6179999999995,5.3445833333333335,22.536057692307693,6.282035028718615
269,2023-12-01,57.739583333333336,5837.6135,3.1545416666666672,22.20753205128205,5.626305964377013
269,2023-12-02,54.479166666666664,5317.233375000001,3.824833333333333,20.953525641025642,5.828137263623908
269,2023-12-03,54.979166666666664,3898.8060833333334,7.795750000000001,21.145833333333332,8.021425526285935
269,2023-12-04,37.0625,3256.1341666666667,41.3355,14.254807692307692,6.474667301024911
269,2023-12-05,27.40625,1866.4233333333332,1648.4139583333335,10.540865384615385,8.35265411830471
269,2023-12-06,0.0,19.875666666666664,3284.429,0.0,0.0
269,2023-12-07,0.0,1.1554166666666668,2938.2449583333328,0.0,0.0
269,2023-12-08,0.0,3.4297916666666666,3322.347041666666,0.0,0.0
269,2023-12-09,0.0,5.560708333333333,3381.3252083333336,0.0,0.0
269,2023-12-10,0.0,6.583375,3382.5154583333338,0.0,0.0
269,2023-12-11,0.0,3.603583333333333,2360.7171249999997,0.0,0.0
269,2023-12-12,0.22916666666666666,101.73545833333334,3232.02325,0.08814102564102565,1.281339279583091
269,2023-12-13,29.291666666666668,2311.3105416666667,2667.1722500000005,11.26602564102564,7.208930210162934
269,2023-12-14,54.729166666666664,4376.917916666666,870.7451249999999,21.04967948717949,7.1127160477491
269,2023-12-15,34.46875,3254.119666666666,1471.3173749999999,13.257211538461538,6.02527748416136
269,2023-12-16,54.010416666666664,5536.037833333333,2.9750416666666673,20.773237179487182,5.549623444087533
269,2023-12-17,52.46875,3978.3872499999993,4.0085,20.180288461538463,7.502028355417975
269,2023-12-18,48.635416666666664,3876.411458333332,8.910708333333332,18.70592948717949,7.136870396222167
269,2023-12-19,55.28125,5864.751749999999,2.0702499999999997,21.26201923076923,5.361832699625067
269,2023-12-20,57.416666666666664,5520.967791666667,14.850999999999994,22.083333333333332,5.915722590917224
269,2023-12-21,43.760416666666664,4257.953166666667,84.53312500000001,16.83092948717949,5.846091468413807
269,2023-12-22,53.625,5052.96925,236.11858333333336,20.625,6.036784708317788
269,2023-12-23,55.4375,5249.86725,2.3819583333333334,21.322115384615383,6.006761012226866
269,2023-12-24,54.020833333333336,5042.333666666666,3.851791666666666,20.77724358974359,6.094172406237914
269,2023-12-25,52.833333333333336,4986.393166666666,60.783875,20.32051282051282,6.027074100777609
269,2023-12-26,54.739583333333336,3690.3558749999997,73.34329166666669,21.053685897435898,8.437587242931626
269,2023-12-27,48.364583333333336,4326.339958333333,206.45262500000004,18.60176282051282,6.359044230859793
269,2023-12-28,52.09375,5176.354,114.5969166666667,20.036057692307693,5.724620352150053
269,2023-12-29,52.145833333333336,5165.230208333333,148.70341666666667,20.056089743589745,5.742684642901055
269,2023-12-30,44.34375,2906.6780000000003,235.2970833333333,17.055288461538463,8.678017697522739
269,2023-12-31,56.96875,2782.9278333333327,3.954333333333333,21.911057692307693,11.64447154187194
269,2024-01-01,57.4375,2564.5025416666663,122.12483333333336,22.091346153846153,12.740234822344771
269,2024-01-02,55.895833333333336,4405.510208333332,218.90620833333332,21.498397435897438,7.217192036986132
269,2024-01-03,53.770833333333336,4653.880416666668,373.8845416666668,20.68108974358974,6.572287988228699
269,2024-01-04,55.59375,4714.877624999999,326.6637083333333,21.382211538461537,6.707189590100975
269,2024-01-05,57.729166666666664,4881.8171250000005,545.161375,22.20352564102564,6.726649824179056
269,2024-01-06,57.90625,3656.733541666667,680.6784583333332,22.271634615384617,9.007767405803483
269,2024-01-07,56.229166666666664,4214.572833333334,126.55445833333334,21.626602564102566,7.589149736026365
269,2024-01-08,56.479166666666664,3582.2491666666665,91.02966666666667,21.722756410256412,8.968452819484842
269,2024-01-09,34.4375,4161.628208333334,1.2668333333333333,13.245192307692308,4.707099465887134
269,2024-01-10,32.125,2947.899333333334,622.0036249999999,12.355769230769232,6.198912773819275
269,2024-01-11,30.416666666666668,3226.005333333333,888.0354583333334,11.698717948717949,5.363293640624966
269,2024-01-12,52.697916666666664,5276.370833333334,2.8484583333333338,20.26842948717949,5.681240485950596
269,2024-01-13,50.6875,5080.646083333335,3.3519166666666664,19.495192307692307,5.675014380142892
269,2024-01-14,53.989583333333336,4752.962416666666,1.5853333333333335,20.76522435897436,6.461459603612009
269,2024-01-15,58.5,5029.699708333333,0.38208333333333333,22.5,6.616051042742423
269,2024-01-16,58.0625,5039.557708333334,0.44708333333333344,22.33173076923077,6.553726999107931
269,2024-01-17,60.260416666666664,4749.913916666667,0.1475,23.177083333333336,7.216579980592747
269,2024-01-18,21.614583333333332,3111.1335,0.2833333333333333,8.313301282051281,3.9519665376336666
269,2024-01-19,0.10416666666666667,1912.6722083333334,0.32745833333333335,0.04006410256410256,0.030979418200390213
269,2024-01-20,0.09375,3968.604833333334,0.2780416666666667,0.03605769230769231,0.013437499383179535
269,2024-01-21,0.10416666666666667,3199.729916666667,0.4132916666666666,0.04006410256410256,0.01851827303097812
269,2024-01-22,21.0,2974.2865,0.351875,8.076923076923077,4.016257344408483
269,2024-01-23,54.854166666666664,4869.760833333335,1.4153749999999998,21.09775641025641,6.407476576393581
269,2024-01-24,35.177083333333336,3791.831333333332,38.811625,13.529647435897434,5.277106445516418
269,2024-01-25,17.520833333333332,4247.220916666668,1405.2838333333332,6.738782051282051,2.3465777324339654
269,2024-01-26,53.385416666666664,5670.141125000001,308.98425000000003,20.532852564102562,5.355669963838667
269,2024-01-27,55.03125,5775.320166666667,6.642541666666666,21.165865384615383,5.420237921297351
269,2024-01-28,54.09375,5064.146458333334,6.592208333333333,20.805288461538463,6.0761133940677645
269,2024-01-29,54.166666666666664,4890.115624999999,4.091749999999999,20.833333333333336,6.300833746759425
269,2024-01-30,55.552083333333336,5054.495750000001,2.521291666666667,21.366185897435898,6.25183565266844
269,2024-01-31,55.010416666666664,4765.024291666666,2.8970833333333332,21.157852564102562,6.566967294433376
269,2024-02-01,55.354166666666664,4795.484291666668,4.693,21.290064102564102,6.566030295126982
269,2024-02-02,55.25,5216.705916666665,5.392208333333333,21.25,6.0244994003319885
269,2024-02-03,56.0625,5047.392041666667,4.81825,21.5625,6.318157671673497
269,2024-02-04,56.447916666666664,5010.1705833333335,4.149041666666667,21.71073717948718,6.408854960754525
269,2024-02-05,55.614583333333336,4842.440624999999,4.027375,21.390224358974358,6.532951308916554
269,2024-02-06,58.4375,5153.119041666666,2.7682499999999997,22.47596153846154,6.450694743879916
269,2024-02-07,56.53125,5039.729666666667,3.159499999999999,21.742788461538463,6.380671484760193
269,2024-02-08,53.78125,5380.4667083333325,1843.4662083333335,20.685096153846153,5.685857634050814
269,2024-02-09,52.479166666666664,4790.7586249999995,2315.728291666667,20.184294871794872,6.23114242278394
269,2024-02-10,1.5833333333333333,174.36170833333333,0.2647083333333333,0.608974358974359,5.165427583767237
269,2024-02-11,0.0,0.0,0.0,0.0,0.0
269,2024-02-12,0.0,0.0,0.0,0.0,0.0
269,2024-02-13,0.0,0.0,0.0,0.0,0.0
269,2024-02-14,0.0,0.0,0.0,0.0,0.0
269,2024-02-15,0.0,0.0,0.0,0.0,0.0
269,2024-02-16,0.0,0.0,0.0,0.0,0.0
269,2024-02-17,0.0,0.0,0.0,0.0,0.0
269,2024-02-18,0.0,0.0,0.0,0.0,0.0
269,2024-02-19,0.0,0.0,0.0,0.0,0.0
269,2024-02-20,0.0,0.0,0.0,0.0,0.0
269,2024-02-21,0.0,0.0,0.0,0.0,0.0
269,2024-02-22,0.0,0.0,0.0,0.0,0.0
269,2024-02-23,0.0,0.0,0.0,0.0,0.0
269,2024-02-24,0.0,0.0,0.0,0.0,0.0
269,2024-02-25,0.0,0.0,0.0,0.0,0.0
269,2024-02-26,0.0,0.0,0.0,0.0,0.0
269,2024-02-27,0.0,0.0,0.0,0.0,0.0
269,2024-02-28,0.0,0.0,0.0,0.0,0.0
269,2024-02-29,0.0,0.0,0.0,0.0,0.0
269,2024-03-01,0.0,0.0,0.0,0.0,0.0
269,2024-03-02,0.0,0.0,0.0,0.0,0.0
269,2024-03-03,0.0,0.0,0.0,0.0,0.0
269,2024-03-04,0.0,0.0,0.0,0.0,0.0
269,2024-03-05,0.0,0.0,0.0,0.0,0.0
269,2024-03-06,0.0,0.0,0.0,0.0,0.0
269,2024-03-07,0.0,0.0,0.0,0.0,0.0
269,2024-03-08,0.0,0.0,0.0,0.0,0.0
269,2024-03-09,0.0,0.0,0.0,0.0,0.0
269,2024-03-10,0.0,0.0,0.0,0.0,0.0
269,2024-03-11,0.0,0.0,0.0,0.0,0.0
269,2024-03-12,0.0,0.0,0.0,0.0,0.0
269,2024-03-13,0.0,0.0,0.0,0.0,0.0
269,2024-03-14,0.0,0.0,0.0,0.0,0.0
269,2024-03-15,0.0,0.0,0.0,0.0,0.0
269,2024-03-16,0.0,0.0,0.0,0.0,0.0
269,2024-03-17,0.0,0.0,0.0,0.0,0.0
269,2024-03-18,0.0,0.0,0.0,0.0,0.0
269,2024-03-19,0.0,0.0,0.0,0.0,0.0
269,2024-03-20,0.0,0.0,0.0,0.0,0.0
269,2024-03-21,0.0,0.0,0.0,0.0,0.0
269,2024-03-22,0.0,0.0,0.0,0.0,0.0
269,2024-03-23,0.0,0.0,0.0,0.0,0.0
269,2024-03-24,0.0,0.0,0.0,0.0,0.0
269,2024-03-25,0.0,0.0,0.0,0.0,0.0
269,2024-03-26,0.0,0.0,0.0,0.0,0.0
269,2024-03-27,0.0,0.0,0.0,0.0,0.0
269,2024-03-28,0.0,0.0,0.0,0.0,0.0
269,2024-03-29,0.0,0.0,0.0,0.0,0.0
269,2024-03-30,0.0,0.0,0.0,0.0,0.0
269,2024-03-31,0.0,0.0,0.0,0.0,0.0
269,2024-04-01,0.0,0.0,0.0,0.0,0.0
269,2024-04-02,0.0,0.0,0.0,0.0,0.0
269,2024-04-03,0.0,0.0,0.0,0.0,0.0
269,2024-04-04,0.0,0.0,0.0,0.0,0.0
269,2024-04-05,0.0,0.0,0.0,0.0,0.0
269,2024-04-06,0.0,0.0,0.0,0.0,0.0
269,2024-04-07,0.0,0.0,0.0,0.0,0.0
269,2024-04-08,0.0,0.0,0.0,0.0,0.0
269,2024-04-09,0.0,0.0,0.0,0.0,0.0
269,2024-04-10,0.0,0.0,0.0,0.0,0.0
269,2024-04-11,0.0,0.0,0.0,0.0,0.0
269,2024-04-12,0.0,0.0,0.0,0.0,0.0
269,2024-04-13,0.0,0.0,0.0,0.0,0.0
269,2024-04-14,0.0,0.0,0.0,0.0,0.0
269,2024-04-15,0.0,0.0,0.0,0.0,0.0
269,2024-04-16,0.0,0.0,0.0,0.0,0.0
269,2024-04-17,0.0,0.0,0.0,0.0,0.0
269,2024-04-18,0.0,0.0,0.0,0.0,0.0
269,2024-04-19,0.0,0.0,0.0,0.0,0.0
269,2024-04-20,0.0,0.0,0.0,0.0,0.0
269,2024-04-21,0.0,0.0,0.0,0.0,0.0
269,2024-04-22,0.0,0.0,0.0,0.0,0.0
269,2024-04-23,0.0,0.0,0.0,0.0,0.0
269,2024-04-24,0.0,0.0,0.0,0.0,0.0
269,2024-04-25,0.0,0.0,0.0,0.0,0.0
269,2024-04-26,0.0,0.0,0.0,0.0,0.0
269,2024-04-27,0.0,0.0,0.0,0.0,0.0
269,2024-04-28,0.0,0.0,0.0,0.0,0.0
269,2024-04-29,0.0,0.0,0.0,0.0,0.0
269,2024-04-30,0.0,0.0,0.0,0.0,0.0
269,2024-05-01,0.0,0.0,0.0,0.0,0.0
269,2024-05-02,0.0,0.0,0.0,0.0,0.0
269,2024-05-03,0.0,0.0,0.0,0.0,0.0
269,2024-05-04,0.0,0.0,0.0,0.0,0.0
269,2024-05-05,0.0,0.0,0.0,0.0,0.0
269,2024-05-06,0.0,0.0,0.0,0.0,0.0
269,2024-05-07,0.0,0.0,0.0,0.0,0.0
269,2024-05-08,0.0,0.0,0.0,0.0,0.0
269,2024-05-09,0.0,0.0,0.0,0.0,0.0
269,2024-05-10,0.0,0.0,0.0,0.0,0.0
269,2024-05-11,0.0,0.0,0.0,0.0,0.0
269,2024-05-12,0.0,0.0,0.0,0.0,0.0
269,2024-05-13,0.0,0.0,0.0,0.0,0.0
269,2024-05-14,0.0,0.0,0.0,0.0,0.0
269,2024-05-15,0.0,0.0,0.0,0.0,0.0
269,2024-05-16,0.0,0.0,0.0,0.0,0.0
269,2024-05-17,0.0,0.0,0.0,0.0,0.0
269,2024-05-18,0.0,0.0,0.0,0.0,0.0
269,2024-05-19,0.0,0.0,0.0,0.0,0.0
269,2024-05-20,0.0,0.0,0.0,0.0,0.0
